ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 00:00,2,0.000,ALERT,214.19,303.58,60.034,1490328003,"201051344000645","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,651595.8,651595.8,31130,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328006,1769966.00
03/24/2017 00:00,2,0.000,ALERT,213.51,301.77,60.023,1490328003,"274151322000085","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,876874.9,876874.9,31137,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328008,1769967.00
03/24/2017 00:00,2,0.000,ALERT,214.41,303.88,59.991,1490328003,"201051344000633","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,638026.4,638026.4,31666,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328010,1769968.00
03/24/2017 00:00,2,0.000,ALERT,213.74,303.88,59.996,1490328003,"201051344000469","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,640656.4,640656.4,31627,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328011,1769969.00
03/24/2017 00:00,2,0.000,ALERT,213.29,302.37,60.007,1490328003,"201051344000646","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,634485.1,634485.1,31531,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328013,1769970.00
03/24/2017 00:00,2,0.000,ALERT,212.83,302.07,59.991,1490328003,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,907643.7,907643.7,30905,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328015,1769971.00
03/24/2017 00:00,2,0.000,ALERT,213.51,302.37,60.012,1490328003,"201051344000585","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,645028.7,645028.7,31691,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328017,1769972.00
03/24/2017 00:00,2,0.000,ALERT,213.29,302.68,59.991,1490328003,"201051344001230","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,638794.6,638794.6,31406,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328019,1769973.00
03/24/2017 00:00,2,0.000,ALERT,213.96,303.28,60.007,1490328003,"201051344000582","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,628839.7,628839.7,31605,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328020,1769974.00
03/24/2017 00:00,2,0.000,ALERT,213.06,302.37,60.002,1490328003,"201051344000955","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,646808.8,646808.8,31494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328022,1769975.00
03/24/2017 00:00,2,0.000,ALERT,213.06,301.47,59.991,1490328003,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,740492.8,740492.8,32209,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328024,1769976.00
03/24/2017 00:00,2,0.000,ALERT,213.74,304.78,60.023,1490328003,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,658154.3,658154.3,31458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328026,1769977.00
03/24/2017 00:00,2,0.000,ALERT,213.29,302.98,60.007,1490328003,"201051344000890","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,640606.6,640606.6,31614,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328028,1769978.00
03/24/2017 00:00,2,0.000,ALERT,213.74,302.37,60.044,1490328003,"201051344000438","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,643512.7,643512.7,31585,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328029,1769979.00
03/24/2017 00:00,2,0.000,ALERT,213.51,301.77,60.002,1490328003,"201051344000417","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,614743.6,614743.6,31893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328031,1769980.00
03/24/2017 00:00,2,0.000,ALERT,213.29,302.07,60.002,1490328003,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,898621.9,898621.9,30961,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328033,1769981.00
03/24/2017 00:00,2,0.000,ALERT,213.96,302.07,60.028,1490328003,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,957388.2,957388.2,31070,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328035,1769982.00
03/24/2017 00:00,2,0.000,ALERT,213.74,304.78,59.996,1490328003,"201051344000868","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,639371.1,639371.1,31658,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328037,1769983.00
03/24/2017 00:00,2,0.000,ALERT,213.29,302.98,59.996,1490328003,"274151322000095","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,948273.6,948273.6,31190,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328038,1769984.00
03/24/2017 00:00,2,0.000,ALERT,213.51,303.88,60.028,1490328003,"201051344000988","219011344069620",0.00,3.00,0,297.87,305.08,0.0,0.0,0.000,589767.0,589767.0,31694,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328040,1769985.00
03/24/2017 00:00,2,0.000,ALERT,213.29,301.77,59.991,1490328003,"201051344001025","219011344069620",0.00,2.00,0,298.17,304.78,0.0,0.0,0.000,642668.7,642668.7,31775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328042,1769986.00
03/24/2017 00:00,2,0.000,ALERT,213.74,304.48,59.981,1490328003,"201051344000458","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,651597.2,651597.2,31285,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328044,1769987.00
03/24/2017 00:00,2,0.000,ALERT,214.41,304.18,59.996,1490328003,"201051344000853","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,651838.7,651838.7,31125,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328046,1769988.00
03/24/2017 00:00,2,0.000,ALERT,213.74,302.68,59.959,1490328003,"201051344000685","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,643724.9,643724.9,31471,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328047,1769989.00
03/24/2017 00:00,2,0.000,ALERT,213.74,302.37,59.991,1490328003,"201051344000917","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,640440.1,640440.1,31455,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328049,1769990.00
03/24/2017 00:00,2,0.000,ALERT,213.74,302.68,59.986,1490328003,"201051344001145","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,648256.5,648256.5,31302,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328051,1769991.00
03/24/2017 00:00,2,0.000,ALERT,213.51,301.77,59.996,1490328003,"201051344000651","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,636846.9,636846.9,31662,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328053,1769992.00
03/24/2017 00:00,2,0.000,ALERT,212.83,301.47,59.996,1490328003,"274151322000088","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,860848.5,860848.5,31179,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328055,1769993.00
03/24/2017 00:00,2,0.000,ALERT,213.74,301.47,59.975,1490328003,"274151322000068","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,740964.5,740964.5,32134,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328056,1769994.00
03/24/2017 00:00,2,0.000,ALERT,212.83,302.07,59.996,1490328003,"201051344001135","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,632763.1,632763.1,31678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328058,1769995.00
03/24/2017 00:00,2,0.000,ALERT,213.29,304.48,59.991,1490328003,"201051344000594","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,653274.1,653274.1,31532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328060,1769996.00
03/24/2017 00:00,2,0.000,ALERT,213.74,302.37,59.991,1490328003,"201051344001203","219011344069620",0.00,2.00,0,299.07,305.68,0.0,0.0,0.000,641202.6,641202.6,31732,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328062,1769997.00
03/24/2017 00:00,2,0.000,ALERT,213.06,302.37,60.028,1490328003,"274151322000054","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,879308.3,879308.3,31077,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328064,1769998.00
03/24/2017 00:00,2,0.000,ALERT,214.19,303.58,59.986,1490328003,"201051344000867","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,638467.4,638467.4,31691,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328065,1769999.00
03/24/2017 00:00,2,0.000,ALERT,213.51,302.68,59.986,1490328003,"201051344001093","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,640099.1,640099.1,31549,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328068,1770000.00
03/24/2017 00:00,2,0.000,ALERT,213.74,303.88,59.986,1490328003,"201051344000900","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,659638.3,659638.3,31041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328069,1770001.00
03/24/2017 00:00,2,0.000,ALERT,213.96,302.98,59.986,1490328003,"201051344000648","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,649271.1,649271.1,31109,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328071,1770002.00
03/24/2017 00:00,2,0.000,ALERT,213.74,304.48,59.991,1490328003,"201051344000569","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,661740.6,661740.6,31021,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328073,1770003.00
03/24/2017 00:00,2,0.000,ALERT,213.96,304.18,59.996,1490328003,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,652523.8,652523.8,31217,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328075,1770004.00
03/24/2017 00:00,2,0.000,ALERT,213.96,303.88,60.002,1490328003,"201051344001158","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,638520.4,638520.4,31569,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328076,1770005.00
03/24/2017 00:00,2,0.000,ALERT,214.19,304.18,59.991,1490328003,"201051344000576","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,652476.0,652476.0,31092,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328078,1770006.00
03/24/2017 00:00,2,0.000,ALERT,213.29,300.87,59.981,1490328003,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,850970.3,850970.3,31445,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328080,1770007.00
03/24/2017 00:15,2,0.000,ALERT,213.51,302.37,59.933,1490328903,"201051344000645","219011344069620",0.00,3.00,0,291.85,305.38,0.0,0.0,0.000,651595.8,651595.8,31132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328905,1770008.00
03/24/2017 00:15,2,0.000,ALERT,212.38,300.87,59.933,1490328903,"274151322000085","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,876874.9,876874.9,31139,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328907,1770009.00
03/24/2017 00:15,2,0.000,ALERT,213.51,302.37,59.944,1490328903,"201051344000633","219011344069620",0.00,2.50,0,290.35,305.68,0.0,0.0,0.000,638026.4,638026.4,31668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328909,1770010.00
03/24/2017 00:15,2,0.000,ALERT,213.06,302.68,59.954,1490328903,"201051344000469","219011344069620",0.00,1.50,0,290.95,305.38,0.0,0.0,0.000,640656.4,640656.4,31629,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328911,1770011.00
03/24/2017 00:15,2,0.000,ALERT,212.61,301.47,59.954,1490328903,"201051344000646","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,634485.1,634485.1,31533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328912,1770012.00
03/24/2017 00:15,2,0.000,ALERT,211.93,300.87,59.949,1490328903,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,907643.7,907643.7,30907,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328914,1770013.00
03/24/2017 00:15,2,0.000,ALERT,212.83,301.77,59.949,1490328903,"201051344000585","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,645028.7,645028.7,31693,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328916,1770014.00
03/24/2017 00:15,2,0.000,ALERT,212.83,301.77,59.954,1490328903,"201051344001230","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,638794.6,638794.6,31408,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328918,1770015.00
03/24/2017 00:15,2,0.000,ALERT,213.06,302.07,59.954,1490328903,"201051344000582","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,628839.7,628839.7,31607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328920,1770016.00
03/24/2017 00:15,2,0.000,ALERT,212.38,301.47,59.954,1490328903,"201051344000955","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,646808.8,646808.8,31496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328922,1770017.00
03/24/2017 00:15,2,0.000,ALERT,212.16,299.97,59.949,1490328903,"274151322000094","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,740492.8,740492.8,32211,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328923,1770018.00
03/24/2017 00:15,2,0.000,ALERT,213.06,302.98,59.954,1490328903,"201051344000579","219011344069620",0.00,2.50,0,292.46,306.28,0.0,0.0,0.000,658154.3,658154.3,31460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328925,1770019.00
03/24/2017 00:15,2,0.000,ALERT,212.61,301.77,59.954,1490328903,"201051344000890","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,640606.6,640606.6,31616,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328927,1770020.00
03/24/2017 00:15,2,0.000,ALERT,212.83,301.47,59.949,1490328903,"201051344000438","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,643512.7,643512.7,31587,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328929,1770021.00
03/24/2017 00:15,2,0.000,ALERT,213.06,301.17,59.959,1490328903,"201051344000417","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,614743.6,614743.6,31895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328931,1770022.00
03/24/2017 00:15,2,0.000,ALERT,212.38,300.87,59.928,1490328903,"274151322000083","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,898621.9,898621.9,30963,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328933,1770023.00
03/24/2017 00:15,2,0.000,ALERT,213.06,301.17,59.949,1490328903,"274151322000076","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,957388.2,957388.2,31072,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328935,1770024.00
03/24/2017 00:15,2,0.000,ALERT,212.83,303.28,59.949,1490328903,"201051344000868","219011344069620",0.00,2.50,0,292.76,306.58,0.0,0.0,0.000,639371.1,639371.1,31660,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328937,1770025.00
03/24/2017 00:15,2,0.000,ALERT,212.38,301.77,59.954,1490328903,"274151322000095","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,948273.6,948273.6,31192,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328938,1770026.00
03/24/2017 00:15,2,0.000,ALERT,212.83,302.68,59.944,1490328903,"201051344000988","219011344069620",0.00,2.50,0,289.45,305.68,0.0,0.0,0.000,589767.0,589767.0,31696,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328940,1770027.00
03/24/2017 00:15,2,0.000,ALERT,212.38,300.27,59.959,1490328903,"201051344001025","219011344069620",0.00,2.00,0,297.87,304.48,0.0,0.0,0.000,642668.7,642668.7,31777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328942,1770028.00
03/24/2017 00:15,2,0.000,ALERT,212.83,302.68,59.965,1490328903,"201051344000458","219011344069620",0.00,3.70,0,292.16,306.28,0.0,0.0,0.000,651597.2,651597.2,31287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328944,1770029.00
03/24/2017 00:15,2,0.000,ALERT,213.51,302.98,59.970,1490328903,"201051344000853","219011344069620",0.00,2.50,0,291.85,305.98,0.0,0.0,0.000,651838.7,651838.7,31127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328945,1770030.00
03/24/2017 00:15,2,0.000,ALERT,213.06,301.47,59.959,1490328903,"201051344000685","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,643724.9,643724.9,31473,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328947,1770031.00
03/24/2017 00:15,2,0.000,ALERT,212.83,300.87,59.970,1490328903,"201051344000917","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,640440.1,640440.1,31457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328949,1770032.00
03/24/2017 00:15,2,0.000,ALERT,213.06,301.77,59.938,1490328903,"201051344001145","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,648256.5,648256.5,31304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328951,1770033.00
03/24/2017 00:15,2,0.000,ALERT,212.83,300.57,59.959,1490328903,"201051344000651","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,636846.9,636846.9,31664,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328953,1770034.00
03/24/2017 00:15,2,0.000,ALERT,211.93,300.87,60.002,1490328903,"274151322000088","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,860848.5,860848.5,31181,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328954,1770035.00
03/24/2017 00:15,2,0.000,ALERT,212.83,299.97,59.959,1490328903,"274151322000068","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,740964.5,740964.5,32136,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328956,1770036.00
03/24/2017 00:15,2,0.000,ALERT,212.38,301.47,59.975,1490328903,"201051344001135","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,632763.1,632763.1,31680,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328958,1770037.00
03/24/2017 00:15,2,0.000,ALERT,212.61,303.28,59.970,1490328903,"201051344000594","219011344069620",0.00,2.50,0,291.85,305.98,0.0,0.0,0.000,653274.1,653274.1,31534,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328960,1770038.00
03/24/2017 00:15,2,0.000,ALERT,212.83,301.17,59.970,1490328903,"201051344001203","219011344069620",0.00,2.50,0,298.17,305.68,0.0,0.0,0.000,641202.6,641202.6,31734,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328962,1770039.00
03/24/2017 00:15,2,0.000,ALERT,212.16,300.87,59.970,1490328903,"274151322000054","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,879308.3,879308.3,31079,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328963,1770040.00
03/24/2017 00:15,2,0.000,ALERT,213.29,302.37,59.975,1490328903,"201051344000867","219011344069620",0.00,3.30,0,291.55,305.68,0.0,0.0,0.000,638467.4,638467.4,31693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328965,1770041.00
03/24/2017 00:15,2,0.000,ALERT,212.61,301.47,59.986,1490328903,"201051344001093","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,640099.1,640099.1,31551,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328967,1770042.00
03/24/2017 00:15,2,0.000,ALERT,212.83,302.98,59.970,1490328903,"201051344000900","219011344069620",0.00,2.50,0,291.55,305.38,0.0,0.0,0.000,659638.3,659638.3,31043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328969,1770043.00
03/24/2017 00:15,2,0.000,ALERT,213.06,302.07,59.991,1490328903,"201051344000648","219011344069620",0.00,1.50,0,291.25,305.38,0.0,0.0,0.000,649271.1,649271.1,31111,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328971,1770044.00
03/24/2017 00:15,2,0.000,ALERT,213.06,303.58,60.023,1490328903,"201051344000569","219011344069620",0.00,2.50,0,292.46,306.28,0.0,0.0,0.000,661740.6,661740.6,31023,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328972,1770045.00
03/24/2017 00:15,2,0.000,ALERT,213.06,302.98,59.975,1490328903,"201051344000983","219011344069620",0.00,3.00,0,292.16,305.98,0.0,0.0,0.000,652523.8,652523.8,31219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328974,1770046.00
03/24/2017 00:15,2,0.000,ALERT,213.06,302.68,59.975,1490328903,"201051344001158","219011344069620",0.00,2.00,0,291.55,305.38,0.0,0.0,0.000,638520.4,638520.4,31571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328976,1770047.00
03/24/2017 00:15,2,0.000,ALERT,213.51,303.28,59.986,1490328903,"201051344000576","219011344069620",0.00,2.50,0,292.16,305.98,0.0,0.0,0.000,652476.0,652476.0,31094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490328978,1770048.00
03/24/2017 00:15,2,0.000,ALERT,212.38,299.97,59.975,1490328903,"274151322000087","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,850970.3,850970.3,31447,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490328980,1770049.00
03/24/2017 00:30,2,0.000,ALERT,213.29,302.68,59.944,1490329803,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,651595.8,651595.8,31134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329805,1770050.00
03/24/2017 00:30,2,0.000,ALERT,212.38,300.57,59.938,1490329803,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,876874.9,876874.9,31141,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329807,1770051.00
03/24/2017 00:30,2,0.000,ALERT,213.51,302.37,59.944,1490329803,"201051344000633","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,638026.4,638026.4,31670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329809,1770052.00
03/24/2017 00:30,2,0.000,ALERT,212.83,302.07,59.938,1490329803,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,640656.4,640656.4,31631,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329810,1770053.00
03/24/2017 00:30,2,0.000,ALERT,212.61,301.47,59.949,1490329803,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,634485.1,634485.1,31535,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329812,1770054.00
03/24/2017 00:30,2,0.000,ALERT,211.93,300.27,59.933,1490329803,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,907643.7,907643.7,30909,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329814,1770055.00
03/24/2017 00:30,2,0.000,ALERT,212.61,301.47,59.938,1490329803,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,645028.7,645028.7,31695,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329816,1770056.00
03/24/2017 00:30,2,0.000,ALERT,212.61,301.77,59.944,1490329803,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,638794.6,638794.6,31410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329817,1770057.00
03/24/2017 00:30,2,0.000,ALERT,213.06,302.37,59.938,1490329803,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,628839.7,628839.7,31609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329819,1770058.00
03/24/2017 00:30,2,0.000,ALERT,212.38,301.17,59.933,1490329803,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,646808.8,646808.8,31498,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329821,1770059.00
03/24/2017 00:30,2,0.000,ALERT,212.16,300.27,59.928,1490329803,"274151322000094","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,740492.8,740492.8,32213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329823,1770060.00
03/24/2017 00:30,2,0.000,ALERT,212.83,303.28,59.907,1490329803,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,658154.3,658154.3,31462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329825,1770061.00
03/24/2017 00:30,2,0.000,ALERT,212.61,301.77,59.912,1490329803,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,640606.6,640606.6,31618,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329826,1770062.00
03/24/2017 00:30,2,0.000,ALERT,212.83,301.47,59.944,1490329803,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,643512.7,643512.7,31589,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329828,1770063.00
03/24/2017 00:30,2,0.000,ALERT,212.83,300.87,59.933,1490329803,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,614743.6,614743.6,31897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329830,1770064.00
03/24/2017 00:30,2,0.000,ALERT,212.38,301.77,59.944,1490329803,"274151322000083","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,898621.9,898621.9,30965,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329832,1770065.00
03/24/2017 00:30,2,0.000,ALERT,212.83,300.57,59.949,1490329803,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,957388.2,957388.2,31074,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329834,1770066.00
03/24/2017 00:30,2,0.000,ALERT,212.61,303.58,59.944,1490329803,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,639371.1,639371.1,31662,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329835,1770067.00
03/24/2017 00:30,2,0.000,ALERT,212.38,301.47,59.954,1490329803,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,948273.6,948273.6,31194,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329837,1770068.00
03/24/2017 00:30,2,0.000,ALERT,212.83,302.68,59.912,1490329803,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,589767.0,589767.0,31698,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329839,1770069.00
03/24/2017 00:30,2,0.000,ALERT,212.38,300.27,59.949,1490329803,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,642668.7,642668.7,31779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329841,1770070.00
03/24/2017 00:30,2,0.000,ALERT,212.61,302.68,59.944,1490329803,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,651597.2,651597.2,31289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329843,1770071.00
03/24/2017 00:30,2,0.000,ALERT,213.51,302.98,59.959,1490329803,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,651838.7,651838.7,31129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329845,1770072.00
03/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.949,1490329803,"201051344000685","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,643724.9,643724.9,31475,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329846,1770073.00
03/24/2017 00:30,2,0.000,ALERT,212.83,300.87,59.965,1490329803,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,640440.1,640440.1,31459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329848,1770074.00
03/24/2017 00:30,2,0.000,ALERT,213.06,301.77,59.954,1490329803,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,648256.5,648256.5,31306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329850,1770075.00
03/24/2017 00:30,2,0.000,ALERT,212.83,300.57,59.975,1490329803,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,636846.9,636846.9,31666,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329852,1770076.00
03/24/2017 00:30,2,0.000,ALERT,211.93,300.57,59.949,1490329803,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,860848.5,860848.5,31183,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329854,1770077.00
03/24/2017 00:30,2,0.000,ALERT,212.83,299.97,59.949,1490329803,"274151322000068","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,740964.5,740964.5,32138,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329855,1770078.00
03/24/2017 00:30,2,0.000,ALERT,212.38,301.17,59.944,1490329803,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,632763.1,632763.1,31682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329857,1770079.00
03/24/2017 00:30,2,0.000,ALERT,212.61,303.58,59.981,1490329803,"201051344000594","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,653274.1,653274.1,31536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329859,1770080.00
03/24/2017 00:30,2,0.000,ALERT,212.83,301.17,60.002,1490329803,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,641202.6,641202.6,31736,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329861,1770081.00
03/24/2017 00:30,2,0.000,ALERT,211.93,300.57,59.959,1490329803,"274151322000054","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,879308.3,879308.3,31081,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329862,1770082.00
03/24/2017 00:30,2,0.000,ALERT,213.29,302.68,59.954,1490329803,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,638467.4,638467.4,31695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490329864,1770083.00
03/24/2017 00:30,2,0.000,ALERT,212.61,301.17,59.970,1490329803,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,640099.1,640099.1,31553,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329866,1770084.00
03/24/2017 00:30,2,0.000,ALERT,212.83,302.68,59.933,1490329803,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,659638.3,659638.3,31045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329868,1770085.00
03/24/2017 00:30,2,0.000,ALERT,213.29,302.37,59.922,1490329803,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,649271.1,649271.1,31113,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329870,1770086.00
03/24/2017 00:30,2,0.000,ALERT,213.06,303.28,59.944,1490329803,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,661740.6,661740.6,31025,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329872,1770087.00
03/24/2017 00:30,2,0.000,ALERT,212.83,302.98,59.944,1490329803,"201051344000983","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,652523.8,652523.8,31221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329873,1770088.00
03/24/2017 00:30,2,0.000,ALERT,213.06,302.68,60.002,1490329803,"201051344001158","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,638520.4,638520.4,31573,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329875,1770089.00
03/24/2017 00:30,2,0.000,ALERT,213.51,303.28,59.944,1490329803,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,652476.0,652476.0,31096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329877,1770090.00
03/24/2017 00:30,2,0.000,ALERT,212.38,299.67,59.954,1490329803,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,850970.3,850970.3,31449,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490329879,1770091.00
03/24/2017 00:45,2,0.000,ALERT,212.61,301.17,59.949,1490330703,"201051344000645","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,651595.8,651595.8,31136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330705,1770092.00
03/24/2017 00:45,2,0.000,ALERT,211.70,299.67,59.981,1490330703,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,876874.9,876874.9,31143,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330707,1770093.00
03/24/2017 00:45,2,0.000,ALERT,212.83,301.47,59.949,1490330703,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,638026.4,638026.4,31672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330709,1770094.00
03/24/2017 00:45,2,0.000,ALERT,212.38,301.77,59.959,1490330703,"201051344000469","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,640656.4,640656.4,31633,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330711,1770095.00
03/24/2017 00:45,2,0.000,ALERT,211.70,299.97,59.959,1490330703,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,634485.1,634485.1,31537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330713,1770096.00
03/24/2017 00:45,2,0.000,ALERT,211.70,300.27,59.949,1490330703,"274151322000052","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,907643.7,907643.7,30911,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330715,1770097.00
03/24/2017 00:45,2,0.000,ALERT,211.93,300.27,59.959,1490330703,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,645028.7,645028.7,31697,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330716,1770098.00
03/24/2017 00:45,2,0.000,ALERT,211.93,300.27,59.991,1490330703,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,638794.6,638794.6,31412,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330718,1770099.00
03/24/2017 00:45,2,0.000,ALERT,212.61,301.17,59.959,1490330703,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,628839.7,628839.7,31611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330720,1770100.00
03/24/2017 00:45,2,0.000,ALERT,211.48,299.97,59.954,1490330703,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,646808.8,646808.8,31500,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330722,1770101.00
03/24/2017 00:45,2,0.000,ALERT,211.93,299.67,59.954,1490330703,"274151322000094","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,740492.8,740492.8,32215,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330724,1770102.00
03/24/2017 00:45,2,0.000,ALERT,212.38,302.37,59.912,1490330703,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,658154.3,658154.3,31464,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330725,1770103.00
03/24/2017 00:45,2,0.000,ALERT,211.93,300.57,59.933,1490330703,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,640606.6,640606.6,31620,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330727,1770104.00
03/24/2017 00:45,2,0.000,ALERT,212.16,299.97,59.938,1490330703,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,643512.7,643512.7,31591,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330729,1770105.00
03/24/2017 00:45,2,0.000,ALERT,212.16,299.37,59.954,1490330703,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,614743.6,614743.6,31899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330731,1770106.00
03/24/2017 00:45,2,0.000,ALERT,211.93,299.97,59.949,1490330703,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,898621.9,898621.9,30967,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330733,1770107.00
03/24/2017 00:45,2,0.000,ALERT,212.38,299.97,59.949,1490330703,"274151322000076","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,957388.2,957388.2,31076,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330735,1770108.00
03/24/2017 00:45,2,0.000,ALERT,212.16,302.07,59.975,1490330703,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,639371.1,639371.1,31664,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330736,1770109.00
03/24/2017 00:45,2,0.000,ALERT,211.70,300.87,59.944,1490330703,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,948273.6,948273.6,31196,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330738,1770110.00
