ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 00:45,2,0.000,ALERT,212.16,301.47,59.928,1490330703,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,589767.0,589767.0,31700,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330740,1770111.00
03/24/2017 00:45,2,0.000,ALERT,211.93,299.37,59.949,1490330703,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,642668.7,642668.7,31781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330742,1770112.00
03/24/2017 00:45,2,0.000,ALERT,212.16,302.07,59.949,1490330703,"201051344000458","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,651597.2,651597.2,31291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330744,1770113.00
03/24/2017 00:45,2,0.000,ALERT,213.06,301.77,59.944,1490330703,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,651838.7,651838.7,31131,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330745,1770114.00
03/24/2017 00:45,2,0.000,ALERT,212.38,300.27,59.986,1490330703,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,643724.9,643724.9,31477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330747,1770115.00
03/24/2017 00:45,2,0.000,ALERT,212.38,299.97,59.949,1490330703,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,640440.1,640440.1,31461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330749,1770116.00
03/24/2017 00:45,2,0.000,ALERT,212.38,300.57,59.944,1490330703,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,648256.5,648256.5,31308,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330751,1770117.00
03/24/2017 00:45,2,0.000,ALERT,212.16,299.67,59.959,1490330703,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,636846.9,636846.9,31668,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330753,1770118.00
03/24/2017 00:45,2,0.000,ALERT,211.48,299.67,59.949,1490330703,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,860848.5,860848.5,31185,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330754,1770119.00
03/24/2017 00:45,2,0.000,ALERT,212.38,299.37,59.938,1490330703,"274151322000068","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,740964.5,740964.5,32140,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330756,1770120.00
03/24/2017 00:45,2,0.000,ALERT,211.70,300.27,59.986,1490330703,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,632763.1,632763.1,31684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330758,1770121.00
03/24/2017 00:45,2,0.000,ALERT,211.93,302.37,59.944,1490330703,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,653274.1,653274.1,31538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330760,1770122.00
03/24/2017 00:45,2,0.000,ALERT,212.16,299.97,59.944,1490330703,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,641202.6,641202.6,31738,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330761,1770123.00
03/24/2017 00:45,2,0.000,ALERT,211.48,299.67,59.944,1490330703,"274151322000054","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,879308.3,879308.3,31083,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330763,1770124.00
03/24/2017 00:45,2,0.000,ALERT,212.61,301.17,59.981,1490330703,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,638467.4,638467.4,31697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330765,1770125.00
03/24/2017 00:45,2,0.000,ALERT,211.93,299.97,59.949,1490330703,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,640099.1,640099.1,31555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330767,1770126.00
03/24/2017 00:45,2,0.000,ALERT,212.16,301.47,59.933,1490330703,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,659638.3,659638.3,31047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330769,1770127.00
03/24/2017 00:45,2,0.000,ALERT,212.38,301.17,59.944,1490330703,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,649271.1,649271.1,31115,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330771,1770128.00
03/24/2017 00:45,2,0.000,ALERT,212.16,301.77,59.933,1490330703,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,661740.6,661740.6,31027,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330772,1770129.00
03/24/2017 00:45,2,0.000,ALERT,212.38,302.07,59.938,1490330703,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,652523.8,652523.8,31223,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330774,1770130.00
03/24/2017 00:45,2,0.000,ALERT,212.16,301.17,59.938,1490330703,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,638520.4,638520.4,31575,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490330776,1770131.00
03/24/2017 00:45,2,0.000,ALERT,212.83,302.07,59.938,1490330703,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,652476.0,652476.0,31098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330778,1770132.00
03/24/2017 00:45,2,0.000,ALERT,211.70,299.07,59.938,1490330703,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,850970.3,850970.3,31451,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490330780,1770133.00
03/24/2017 01:00,2,0.000,ALERT,212.38,301.47,59.949,1490331603,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,651595.8,651595.8,31138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490331605,1770134.00
03/24/2017 01:00,2,0.000,ALERT,211.48,299.37,59.944,1490331603,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,876874.9,876874.9,31145,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331607,1770135.00
03/24/2017 01:00,2,0.000,ALERT,212.61,301.17,59.981,1490331603,"201051344000633","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,638026.4,638026.4,31674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331609,1770136.00
03/24/2017 01:00,2,0.000,ALERT,212.16,301.47,59.949,1490331603,"201051344000469","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,640656.4,640656.4,31635,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331611,1770137.00
03/24/2017 01:00,2,0.000,ALERT,211.70,300.27,59.954,1490331603,"201051344000646","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,634485.1,634485.1,31539,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331613,1770138.00
03/24/2017 01:00,2,0.000,ALERT,211.25,299.07,59.954,1490331603,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,907643.7,907643.7,30913,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331614,1770139.00
03/24/2017 01:00,2,0.000,ALERT,211.70,300.27,59.975,1490331603,"201051344000585","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,645028.7,645028.7,31699,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331616,1770140.00
03/24/2017 01:00,2,0.000,ALERT,211.48,300.27,59.959,1490331603,"201051344001230","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,638794.6,638794.6,31414,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331618,1770141.00
03/24/2017 01:00,2,0.000,ALERT,212.16,300.87,59.965,1490331603,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,628839.7,628839.7,31613,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490331620,1770142.00
03/24/2017 01:00,2,0.000,ALERT,211.25,299.97,59.912,1490331603,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,646808.8,646808.8,31502,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331622,1770143.00
03/24/2017 01:00,2,0.000,ALERT,211.48,298.77,59.959,1490331603,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,740492.8,740492.8,32217,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331623,1770144.00
03/24/2017 01:00,2,0.000,ALERT,211.93,301.77,59.949,1490331603,"201051344000579","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,658154.3,658154.3,31466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490331625,1770145.00
03/24/2017 01:00,2,0.000,ALERT,211.48,300.57,59.954,1490331603,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,640606.6,640606.6,31622,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331627,1770146.00
03/24/2017 01:00,2,0.000,ALERT,211.70,299.97,59.954,1490331603,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,643512.7,643512.7,31593,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331629,1770147.00
03/24/2017 01:00,2,0.000,ALERT,211.93,299.67,59.949,1490331603,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,614743.6,614743.6,31901,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490331631,1770148.00
03/24/2017 01:00,2,0.000,ALERT,211.70,300.27,59.938,1490331603,"274151322000083","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,898621.9,898621.9,30969,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331633,1770149.00
03/24/2017 01:00,2,0.000,ALERT,212.16,299.97,59.944,1490331603,"274151322000076","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,957388.2,957388.2,31078,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331635,1770150.00
03/24/2017 01:00,2,0.000,ALERT,211.93,302.37,59.944,1490331603,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,639371.1,639371.1,31666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331636,1770151.00
03/24/2017 01:00,2,0.000,ALERT,211.48,300.57,59.949,1490331603,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,948273.6,948273.6,31198,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331638,1770152.00
03/24/2017 01:00,2,0.000,ALERT,211.93,301.47,59.917,1490331603,"201051344000988","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,589767.0,589767.0,31702,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331640,1770153.00
03/24/2017 01:00,2,0.000,ALERT,211.70,299.37,59.933,1490331603,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,642668.7,642668.7,31783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331642,1770154.00
03/24/2017 01:00,2,0.000,ALERT,211.93,301.47,59.938,1490331603,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,651597.2,651597.2,31293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331644,1770155.00
03/24/2017 01:00,2,0.000,ALERT,212.61,301.47,59.949,1490331603,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,651838.7,651838.7,31133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331646,1770156.00
03/24/2017 01:00,2,0.000,ALERT,211.93,299.97,59.938,1490331603,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,643724.9,643724.9,31479,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331647,1770157.00
03/24/2017 01:00,2,0.000,ALERT,211.93,299.37,59.949,1490331603,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,640440.1,640440.1,31463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331649,1770158.00
03/24/2017 01:00,2,0.000,ALERT,211.93,299.97,59.949,1490331603,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,648256.5,648256.5,31310,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490331651,1770159.00
03/24/2017 01:00,2,0.000,ALERT,211.70,299.37,59.949,1490331603,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,636846.9,636846.9,31670,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490331653,1770160.00
03/24/2017 01:00,2,0.000,ALERT,211.03,299.07,59.933,1490331603,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,860848.5,860848.5,31187,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331654,1770161.00
03/24/2017 01:00,2,0.000,ALERT,212.16,299.07,59.938,1490331603,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,740964.5,740964.5,32142,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331656,1770162.00
03/24/2017 01:00,2,0.000,ALERT,211.25,299.67,59.944,1490331603,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,632763.1,632763.1,31686,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331658,1770163.00
03/24/2017 01:00,2,0.000,ALERT,211.70,301.77,59.949,1490331603,"201051344000594","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,653274.1,653274.1,31540,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331660,1770164.00
03/24/2017 01:00,2,0.000,ALERT,211.70,299.97,59.896,1490331603,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,641202.6,641202.6,31740,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331662,1770165.00
03/24/2017 01:00,2,0.000,ALERT,211.03,299.67,59.922,1490331603,"274151322000054","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,879308.3,879308.3,31085,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331663,1770166.00
03/24/2017 01:00,2,0.000,ALERT,212.16,300.57,59.922,1490331603,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,638467.4,638467.4,31699,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331665,1770167.00
03/24/2017 01:00,2,0.000,ALERT,211.48,299.97,59.944,1490331603,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,640099.1,640099.1,31557,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331667,1770168.00
03/24/2017 01:00,2,0.000,ALERT,211.93,301.47,59.949,1490331603,"201051344000900","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,659638.3,659638.3,31049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490331669,1770169.00
03/24/2017 01:00,2,0.000,ALERT,212.16,300.87,59.886,1490331603,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,649271.1,649271.1,31117,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331671,1770170.00
03/24/2017 01:00,2,0.000,ALERT,211.93,302.07,59.944,1490331603,"201051344000569","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,661740.6,661740.6,31029,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331673,1770171.00
03/24/2017 01:00,2,0.000,ALERT,211.93,301.47,59.986,1490331603,"201051344000983","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,652523.8,652523.8,31225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331674,1770172.00
03/24/2017 01:00,2,0.000,ALERT,211.93,301.17,59.944,1490331603,"201051344001158","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,638520.4,638520.4,31577,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331676,1770173.00
03/24/2017 01:00,2,0.000,ALERT,212.38,301.77,59.944,1490331603,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,652476.0,652476.0,31100,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331678,1770174.00
03/24/2017 01:00,2,0.000,ALERT,211.25,299.07,59.944,1490331603,"274151322000087","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,850970.3,850970.3,31453,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490331680,1770175.00
03/24/2017 01:15,2,0.000,ALERT,212.38,301.47,59.996,1490332503,"201051344000645","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,651595.8,651595.8,31140,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332506,1770176.00
03/24/2017 01:15,2,0.000,ALERT,211.48,299.97,59.959,1490332503,"274151322000085","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,876874.9,876874.9,31147,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332507,1770177.00
03/24/2017 01:15,2,0.000,ALERT,212.61,301.47,59.954,1490332503,"201051344000633","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,638026.4,638026.4,31676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332509,1770178.00
03/24/2017 01:15,2,0.000,ALERT,211.93,301.47,59.954,1490332503,"201051344000469","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,640656.4,640656.4,31637,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490332511,1770179.00
03/24/2017 01:15,2,0.000,ALERT,211.48,300.27,59.949,1490332503,"201051344000646","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,634485.1,634485.1,31541,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332513,1770180.00
03/24/2017 01:15,2,0.000,ALERT,211.25,299.37,59.917,1490332503,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,907643.7,907643.7,30915,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332515,1770181.00
03/24/2017 01:15,2,0.000,ALERT,211.93,300.27,59.944,1490332503,"201051344000585","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,645028.7,645028.7,31701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332516,1770182.00
03/24/2017 01:15,2,0.000,ALERT,211.93,300.57,59.938,1490332503,"201051344001230","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,638794.6,638794.6,31416,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332518,1770183.00
03/24/2017 01:15,2,0.000,ALERT,212.38,301.17,59.949,1490332503,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,628839.7,628839.7,31615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332520,1770184.00
03/24/2017 01:15,2,0.000,ALERT,211.48,299.97,59.965,1490332503,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,646808.8,646808.8,31504,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332522,1770185.00
03/24/2017 01:15,2,0.000,ALERT,211.25,299.07,59.933,1490332503,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,740492.8,740492.8,32219,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332524,1770186.00
03/24/2017 01:15,2,0.000,ALERT,211.70,301.77,59.949,1490332503,"201051344000579","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,658154.3,658154.3,31468,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332525,1770187.00
03/24/2017 01:15,2,0.000,ALERT,211.48,300.27,59.944,1490332503,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,640606.6,640606.6,31624,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332527,1770188.00
03/24/2017 01:15,2,0.000,ALERT,211.70,299.97,59.933,1490332503,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,643512.7,643512.7,31595,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332529,1770189.00
03/24/2017 01:15,2,0.000,ALERT,211.93,299.37,59.944,1490332503,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,614743.6,614743.6,31903,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332531,1770190.00
03/24/2017 01:15,2,0.000,ALERT,211.48,299.67,59.986,1490332503,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,898621.9,898621.9,30971,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332533,1770191.00
03/24/2017 01:15,2,0.000,ALERT,211.93,299.97,59.949,1490332503,"274151322000076","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,957388.2,957388.2,31080,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332534,1770192.00
03/24/2017 01:15,2,0.000,ALERT,211.70,302.07,59.949,1490332503,"201051344000868","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,639371.1,639371.1,31668,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332536,1770193.00
03/24/2017 01:15,2,0.000,ALERT,211.48,299.37,59.970,1490332503,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,642668.7,642668.7,31785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332541,1770194.00
03/24/2017 01:15,2,0.000,ALERT,211.70,301.47,59.949,1490332503,"201051344000458","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,651597.2,651597.2,31295,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332542,1770195.00
03/24/2017 01:15,2,0.000,ALERT,212.38,301.17,59.949,1490332503,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,651838.7,651838.7,31135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490332544,1770196.00
03/24/2017 01:15,2,0.000,ALERT,211.93,299.97,59.954,1490332503,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,643724.9,643724.9,31481,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332546,1770197.00
03/24/2017 01:15,2,0.000,ALERT,211.93,299.67,59.912,1490332503,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,640440.1,640440.1,31465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332548,1770198.00
03/24/2017 01:15,2,0.000,ALERT,211.93,300.27,59.949,1490332503,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,648256.5,648256.5,31312,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332550,1770199.00
03/24/2017 01:15,2,0.000,ALERT,211.93,299.37,59.907,1490332503,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,636846.9,636846.9,31672,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490332552,1770200.00
03/24/2017 01:15,2,0.000,ALERT,210.57,298.77,59.944,1490332503,"274151322000088","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,860848.5,860848.5,31189,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332553,1770201.00
03/24/2017 01:15,2,0.000,ALERT,211.70,298.17,59.949,1490332503,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,740964.5,740964.5,32144,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332555,1770202.00
03/24/2017 01:15,2,0.000,ALERT,211.48,299.97,59.959,1490332503,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,632763.1,632763.1,31688,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332557,1770203.00
03/24/2017 01:15,2,0.000,ALERT,211.48,301.77,59.912,1490332503,"201051344000594","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,653274.1,653274.1,31542,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332559,1770204.00
03/24/2017 01:15,2,0.000,ALERT,211.70,299.97,59.975,1490332503,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,641202.6,641202.6,31742,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490332560,1770205.00
03/24/2017 01:15,2,0.000,ALERT,211.03,299.67,59.944,1490332503,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,879308.3,879308.3,31087,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332562,1770206.00
03/24/2017 01:15,2,0.000,ALERT,211.93,300.87,59.944,1490332503,"201051344000867","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,638467.4,638467.4,31701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490332564,1770207.00
03/24/2017 01:15,2,0.000,ALERT,211.70,299.97,59.933,1490332503,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,640099.1,640099.1,31559,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490332566,1770208.00
03/24/2017 01:15,2,0.000,ALERT,211.93,301.47,59.938,1490332503,"201051344000900","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,659638.3,659638.3,31051,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490332568,1770209.00
03/24/2017 01:15,2,0.000,ALERT,212.16,300.87,59.938,1490332503,"201051344000648","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,649271.1,649271.1,31119,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332569,1770210.00
03/24/2017 01:15,2,0.000,ALERT,211.93,301.77,59.954,1490332503,"201051344000569","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,661740.6,661740.6,31031,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490332571,1770211.00
03/24/2017 01:15,2,0.000,ALERT,211.93,301.47,59.933,1490332503,"201051344000983","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,652523.8,652523.8,31227,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332573,1770212.00
03/24/2017 01:15,2,0.000,ALERT,211.93,301.17,59.928,1490332503,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,638520.4,638520.4,31579,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332575,1770213.00
03/24/2017 01:15,2,0.000,ALERT,212.38,301.77,59.917,1490332503,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,652476.0,652476.0,31102,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332577,1770214.00
03/24/2017 01:15,2,0.000,ALERT,211.25,298.17,59.928,1490332503,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,850970.3,850970.3,31455,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332578,1770215.00
03/24/2017 01:15,2,0.000,ALERT,211.25,300.27,59.933,1490332503,"274151322000095","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,948273.6,948273.6,31200,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332580,1770216.00
03/24/2017 01:15,2,0.000,ALERT,211.48,300.87,59.954,1490332503,"201051344000988","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,589767.0,589767.0,31704,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490332582,1770217.00
03/24/2017 01:30,2,0.000,ALERT,212.38,301.47,59.944,1490333403,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,651595.8,651595.8,31142,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333405,1770218.00
03/24/2017 01:30,2,0.000,ALERT,211.25,299.37,59.970,1490333403,"274151322000085","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,876874.9,876874.9,31149,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333407,1770219.00
03/24/2017 01:30,2,0.000,ALERT,212.61,301.47,59.970,1490333403,"201051344000633","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,638026.4,638026.4,31678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333409,1770220.00
03/24/2017 01:30,2,0.000,ALERT,211.93,301.47,60.007,1490333403,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,640656.4,640656.4,31639,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333411,1770221.00
03/24/2017 01:30,2,0.000,ALERT,211.48,300.27,59.965,1490333403,"201051344000646","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,634485.1,634485.1,31543,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333413,1770222.00
03/24/2017 01:30,2,0.000,ALERT,211.03,299.97,59.917,1490333403,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,907643.7,907643.7,30917,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333415,1770223.00
03/24/2017 01:30,2,0.000,ALERT,211.70,300.27,59.970,1490333403,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,645028.7,645028.7,31703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333417,1770224.00
03/24/2017 01:30,2,0.000,ALERT,211.48,300.57,59.965,1490333403,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,638794.6,638794.6,31418,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333418,1770225.00
03/24/2017 01:30,2,0.000,ALERT,212.38,301.17,59.996,1490333403,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,628839.7,628839.7,31617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333420,1770226.00
03/24/2017 01:30,2,0.000,ALERT,211.25,299.97,59.938,1490333403,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,646808.8,646808.8,31506,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333422,1770227.00
03/24/2017 01:30,2,0.000,ALERT,211.25,299.07,59.959,1490333403,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,740492.8,740492.8,32221,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333424,1770228.00
03/24/2017 01:30,2,0.000,ALERT,211.93,302.07,59.959,1490333403,"201051344000579","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,658154.3,658154.3,31470,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333426,1770229.00
03/24/2017 01:30,2,0.000,ALERT,211.48,300.57,59.954,1490333403,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,640606.6,640606.6,31626,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333427,1770230.00
03/24/2017 01:30,2,0.000,ALERT,211.93,300.27,59.965,1490333403,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,643512.7,643512.7,31597,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333429,1770231.00
03/24/2017 01:30,2,0.000,ALERT,211.93,299.67,59.965,1490333403,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,614743.6,614743.6,31905,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333431,1770232.00
03/24/2017 01:30,2,0.000,ALERT,211.25,299.07,59.944,1490333403,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,898621.9,898621.9,30973,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333433,1770233.00
03/24/2017 01:30,2,0.000,ALERT,211.93,299.67,59.959,1490333403,"274151322000076","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,957388.2,957388.2,31082,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333435,1770234.00
03/24/2017 01:30,2,0.000,ALERT,211.93,302.07,59.959,1490333403,"201051344000868","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,639371.1,639371.1,31670,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333436,1770235.00
03/24/2017 01:30,2,0.000,ALERT,211.25,300.27,59.959,1490333403,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,948273.6,948273.6,31202,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333438,1770236.00
03/24/2017 01:30,2,0.000,ALERT,211.70,301.17,59.975,1490333403,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,589767.0,589767.0,31706,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333440,1770237.00
03/24/2017 01:30,2,0.000,ALERT,211.48,299.07,59.959,1490333403,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,642668.7,642668.7,31787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333442,1770238.00
03/24/2017 01:30,2,0.000,ALERT,211.70,301.17,59.996,1490333403,"201051344000458","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,651597.2,651597.2,31297,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333444,1770239.00
03/24/2017 01:30,2,0.000,ALERT,212.38,301.17,59.959,1490333403,"201051344000853","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,651838.7,651838.7,31137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333445,1770240.00
03/24/2017 01:30,2,0.000,ALERT,211.93,299.97,59.959,1490333403,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,643724.9,643724.9,31483,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333447,1770241.00
03/24/2017 01:30,2,0.000,ALERT,211.93,299.97,59.965,1490333403,"201051344000917","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,640440.1,640440.1,31467,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333449,1770242.00
03/24/2017 01:30,2,0.000,ALERT,211.93,300.27,59.938,1490333403,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,648256.5,648256.5,31314,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333451,1770243.00
03/24/2017 01:30,2,0.000,ALERT,211.93,299.37,59.954,1490333403,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,636846.9,636846.9,31674,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333453,1770244.00
03/24/2017 01:30,2,0.000,ALERT,210.80,299.07,59.970,1490333403,"274151322000088","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,860848.5,860848.5,31191,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333454,1770245.00
03/24/2017 01:30,2,0.000,ALERT,211.93,298.77,59.917,1490333403,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,740964.5,740964.5,32146,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333456,1770246.00
03/24/2017 01:30,2,0.000,ALERT,211.48,299.97,59.991,1490333403,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,632763.1,632763.1,31690,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333458,1770247.00
03/24/2017 01:30,2,0.000,ALERT,211.70,301.77,59.986,1490333403,"201051344000594","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,653274.1,653274.1,31544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333460,1770248.00
03/24/2017 01:30,2,0.000,ALERT,211.93,299.97,59.981,1490333403,"201051344001203","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,641202.6,641202.6,31744,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333462,1770249.00
03/24/2017 01:30,2,0.000,ALERT,211.03,299.67,59.949,1490333403,"274151322000054","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,879308.3,879308.3,31089,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333463,1770250.00
03/24/2017 01:30,2,0.000,ALERT,212.16,300.87,59.975,1490333403,"201051344000867","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,638467.4,638467.4,31703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333465,1770251.00
03/24/2017 01:30,2,0.000,ALERT,211.70,299.97,59.954,1490333403,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,640099.1,640099.1,31561,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333467,1770252.00
03/24/2017 01:30,2,0.000,ALERT,211.70,301.17,59.938,1490333403,"201051344000900","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,659638.3,659638.3,31053,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333469,1770253.00
03/24/2017 01:30,2,0.000,ALERT,212.16,300.87,59.954,1490333403,"201051344000648","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,649271.1,649271.1,31121,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333471,1770254.00
03/24/2017 01:30,2,0.000,ALERT,211.93,301.77,59.944,1490333403,"201051344000569","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,661740.6,661740.6,31033,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333473,1770255.00
