ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 01:30,2,0.000,ALERT,211.93,301.47,59.949,1490333403,"201051344000983","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,652523.8,652523.8,31229,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333475,1770256.00
03/24/2017 01:30,2,0.000,ALERT,212.16,301.17,59.965,1490333403,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,638520.4,638520.4,31581,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333476,1770257.00
03/24/2017 01:30,2,0.000,ALERT,212.38,301.47,59.959,1490333403,"201051344000576","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,652476.0,652476.0,31104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490333478,1770258.00
03/24/2017 01:30,2,0.000,ALERT,211.48,298.47,59.949,1490333403,"274151322000087","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,850970.3,850970.3,31457,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490333480,1770259.00
03/24/2017 01:45,2,0.000,ALERT,212.61,301.47,59.954,1490334304,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,651595.8,651595.8,31144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334306,1770260.00
03/24/2017 01:45,2,0.000,ALERT,211.70,299.67,59.954,1490334304,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,876874.9,876874.9,31151,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334307,1770261.00
03/24/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1490334304,"201051344000633","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,638026.4,638026.4,31680,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334309,1770262.00
03/24/2017 01:45,2,0.000,ALERT,212.16,301.47,59.954,1490334304,"201051344000469","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,640656.4,640656.4,31641,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334311,1770263.00
03/24/2017 01:45,2,0.000,ALERT,211.70,300.87,59.959,1490334304,"201051344000646","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,634485.1,634485.1,31545,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334313,1770264.00
03/24/2017 01:45,2,0.000,ALERT,211.25,299.37,59.917,1490334304,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,907643.7,907643.7,30919,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334315,1770265.00
03/24/2017 01:45,2,0.000,ALERT,212.16,300.87,59.928,1490334304,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,645028.7,645028.7,31705,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334316,1770266.00
03/24/2017 01:45,2,0.000,ALERT,211.93,301.17,59.965,1490334304,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,638794.6,638794.6,31420,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334318,1770267.00
03/24/2017 01:45,2,0.000,ALERT,212.38,301.77,59.959,1490334304,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,628839.7,628839.7,31619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334320,1770268.00
03/24/2017 01:45,2,0.000,ALERT,211.48,300.87,59.959,1490334304,"201051344000955","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,646808.8,646808.8,31508,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334322,1770269.00
03/24/2017 01:45,2,0.000,ALERT,211.48,299.07,59.954,1490334304,"274151322000094","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,740492.8,740492.8,32223,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334324,1770270.00
03/24/2017 01:45,2,0.000,ALERT,211.93,301.77,59.965,1490334304,"201051344000579","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,658154.3,658154.3,31472,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334325,1770271.00
03/24/2017 01:45,2,0.000,ALERT,211.70,301.47,59.975,1490334304,"201051344000890","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,640606.6,640606.6,31628,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334327,1770272.00
03/24/2017 01:45,2,0.000,ALERT,212.16,300.87,59.965,1490334304,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,643512.7,643512.7,31599,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334329,1770273.00
03/24/2017 01:45,2,0.000,ALERT,212.16,300.27,59.970,1490334304,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,614743.6,614743.6,31907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334331,1770274.00
03/24/2017 01:45,2,0.000,ALERT,211.48,299.97,59.970,1490334304,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,898621.9,898621.9,30975,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334333,1770275.00
03/24/2017 01:45,2,0.000,ALERT,212.16,300.27,59.970,1490334304,"274151322000076","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,957388.2,957388.2,31084,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334335,1770276.00
03/24/2017 01:45,2,0.000,ALERT,211.93,302.37,59.970,1490334304,"201051344000868","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,639371.1,639371.1,31672,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334337,1770277.00
03/24/2017 01:45,2,0.000,ALERT,211.48,300.87,59.970,1490334304,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,948273.6,948273.6,31204,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334338,1770278.00
03/24/2017 01:45,2,0.000,ALERT,211.70,301.17,59.986,1490334304,"201051344000988","219011344069620",0.00,3.00,0,296.66,303.28,0.0,0.0,0.000,589767.0,589767.0,31708,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334340,1770279.00
03/24/2017 01:45,2,0.000,ALERT,211.93,300.27,59.965,1490334304,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,642668.7,642668.7,31789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334342,1770280.00
03/24/2017 01:45,2,0.000,ALERT,211.93,301.47,59.996,1490334304,"201051344000458","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,651597.2,651597.2,31299,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334344,1770281.00
03/24/2017 01:45,2,0.000,ALERT,212.16,301.17,59.965,1490334304,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,651838.7,651838.7,31139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334346,1770282.00
03/24/2017 01:45,2,0.000,ALERT,212.16,301.17,59.965,1490334304,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,643724.9,643724.9,31485,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334347,1770283.00
03/24/2017 01:45,2,0.000,ALERT,212.16,300.27,59.970,1490334304,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,640440.1,640440.1,31469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334349,1770284.00
03/24/2017 01:45,2,0.000,ALERT,212.16,300.87,59.975,1490334304,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,648256.5,648256.5,31316,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334351,1770285.00
03/24/2017 01:45,2,0.000,ALERT,211.93,299.97,59.970,1490334304,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,636846.9,636846.9,31676,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334353,1770286.00
03/24/2017 01:45,2,0.000,ALERT,211.03,299.67,59.954,1490334304,"274151322000088","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,860848.5,860848.5,31193,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334354,1770287.00
03/24/2017 01:45,2,0.000,ALERT,212.38,299.37,59.970,1490334304,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,740964.5,740964.5,32148,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334356,1770288.00
03/24/2017 01:45,2,0.000,ALERT,211.70,300.87,59.965,1490334304,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,632763.1,632763.1,31692,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334358,1770289.00
03/24/2017 01:45,2,0.000,ALERT,211.48,302.07,59.965,1490334304,"201051344000594","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,653274.1,653274.1,31546,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334360,1770290.00
03/24/2017 01:45,2,0.000,ALERT,212.16,300.57,59.970,1490334304,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,641202.6,641202.6,31746,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334362,1770291.00
03/24/2017 01:45,2,0.000,ALERT,211.48,300.57,59.986,1490334304,"274151322000054","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,879308.3,879308.3,31091,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334364,1770292.00
03/24/2017 01:45,2,0.000,ALERT,212.16,301.17,59.970,1490334304,"201051344000867","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,638467.4,638467.4,31705,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334365,1770293.00
03/24/2017 01:45,2,0.000,ALERT,211.93,300.87,59.981,1490334304,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,640099.1,640099.1,31563,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334367,1770294.00
03/24/2017 01:45,2,0.000,ALERT,211.70,301.47,59.975,1490334304,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,659638.3,659638.3,31055,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334369,1770295.00
03/24/2017 01:45,2,0.000,ALERT,212.16,300.87,59.975,1490334304,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,649271.1,649271.1,31123,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334371,1770296.00
03/24/2017 01:45,2,0.000,ALERT,211.93,302.07,59.986,1490334304,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,661740.6,661740.6,31035,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334373,1770297.00
03/24/2017 01:45,2,0.000,ALERT,211.93,301.77,59.975,1490334304,"201051344000983","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,652523.8,652523.8,31231,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334374,1770298.00
03/24/2017 01:45,2,0.000,ALERT,212.16,301.17,59.981,1490334304,"201051344001158","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,638520.4,638520.4,31583,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490334376,1770299.00
03/24/2017 01:45,2,0.000,ALERT,212.61,302.07,59.970,1490334304,"201051344000576","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,652476.0,652476.0,31106,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334378,1770300.00
03/24/2017 01:45,2,0.000,ALERT,211.70,299.37,59.970,1490334304,"274151322000087","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,850970.3,850970.3,31459,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490334380,1770301.00
03/24/2017 02:00,2,0.000,ALERT,212.38,301.77,59.986,1490335203,"201051344000645","219011344069620",0.00,3.30,0,287.65,303.28,0.0,0.0,0.000,651595.8,651595.8,31146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335205,1770302.00
03/24/2017 02:00,2,0.000,ALERT,211.48,299.97,60.002,1490335203,"274151322000085","219011344069620",0.00,3.70,0,286.14,302.98,0.0,0.0,0.000,876874.9,876874.9,31153,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335207,1770303.00
03/24/2017 02:00,2,0.000,ALERT,212.61,301.47,59.986,1490335203,"201051344000633","219011344069620",0.00,2.50,0,285.84,302.98,0.0,0.0,0.000,638026.4,638026.4,31682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335209,1770304.00
03/24/2017 02:00,2,0.000,ALERT,212.16,302.07,59.959,1490335203,"201051344000469","219011344069620",0.00,2.00,0,286.74,302.98,0.0,0.0,0.000,640656.4,640656.4,31643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335210,1770305.00
03/24/2017 02:00,2,0.000,ALERT,211.48,300.57,59.938,1490335203,"201051344000646","219011344069620",0.00,2.50,0,286.44,302.07,0.0,0.0,0.000,634485.1,634485.1,31547,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335212,1770306.00
03/24/2017 02:00,2,0.000,ALERT,211.25,300.27,59.981,1490335203,"274151322000052","219011344069620",0.00,3.70,0,285.84,302.98,0.0,0.0,0.000,907643.7,907643.7,30921,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335214,1770307.00
03/24/2017 02:00,2,0.000,ALERT,211.93,300.87,59.981,1490335203,"201051344000585","219011344069620",0.00,3.30,0,286.44,302.37,0.0,0.0,0.000,645028.7,645028.7,31707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335216,1770308.00
03/24/2017 02:00,2,0.000,ALERT,211.70,300.87,59.986,1490335203,"201051344001230","219011344069620",0.00,2.50,0,287.05,302.68,0.0,0.0,0.000,638794.6,638794.6,31422,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335217,1770309.00
03/24/2017 02:00,2,0.000,ALERT,212.38,301.47,59.991,1490335203,"201051344000582","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,628839.7,628839.7,31621,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335219,1770310.00
03/24/2017 02:00,2,0.000,ALERT,211.25,300.57,59.981,1490335203,"201051344000955","219011344069620",0.00,3.00,0,286.74,302.07,0.0,0.0,0.000,646808.8,646808.8,31510,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335221,1770311.00
03/24/2017 02:00,2,0.000,ALERT,211.25,299.37,59.981,1490335203,"274151322000094","219011344069620",0.00,3.00,0,285.54,302.37,0.0,0.0,0.000,740492.8,740492.8,32225,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335223,1770312.00
03/24/2017 02:00,2,0.000,ALERT,212.16,302.37,59.970,1490335203,"201051344000579","219011344069620",0.00,3.00,0,288.25,303.88,0.0,0.0,0.000,658154.3,658154.3,31474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335225,1770313.00
03/24/2017 02:00,2,0.000,ALERT,211.70,300.87,59.970,1490335203,"201051344000890","219011344069620",0.00,3.00,0,287.65,303.58,0.0,0.0,0.000,640606.6,640606.6,31630,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335226,1770314.00
03/24/2017 02:00,2,0.000,ALERT,211.93,300.57,59.970,1490335203,"201051344000438","219011344069620",0.00,2.50,0,287.35,302.68,0.0,0.0,0.000,643512.7,643512.7,31601,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335228,1770315.00
03/24/2017 02:00,2,0.000,ALERT,211.93,300.27,59.991,1490335203,"201051344000417","219011344069620",0.00,3.00,0,286.44,302.07,0.0,0.0,0.000,614743.6,614743.6,31909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335230,1770316.00
03/24/2017 02:00,2,0.000,ALERT,211.48,300.87,60.002,1490335203,"274151322000083","219011344069620",0.00,3.30,0,286.14,303.28,0.0,0.0,0.000,898621.9,898621.9,30977,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335232,1770317.00
03/24/2017 02:00,2,0.000,ALERT,211.93,299.37,59.970,1490335203,"274151322000076","219011344069620",0.00,3.30,0,286.14,303.58,0.0,0.0,0.000,957388.2,957388.2,31086,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335234,1770318.00
03/24/2017 02:00,2,0.000,ALERT,211.93,302.68,60.018,1490335203,"201051344000868","219011344069620",0.00,2.50,0,288.25,304.18,0.0,0.0,0.000,639371.1,639371.1,31674,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335235,1770319.00
03/24/2017 02:00,2,0.000,ALERT,211.70,301.17,59.970,1490335203,"274151322000095","219011344069620",0.00,2.50,0,287.05,303.88,0.0,0.0,0.000,948273.6,948273.6,31206,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335237,1770320.00
03/24/2017 02:00,2,0.000,ALERT,211.93,301.77,59.970,1490335203,"201051344000988","219011344069620",0.00,3.00,0,285.24,302.98,0.0,0.0,0.000,589767.0,589767.0,31710,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335239,1770321.00
03/24/2017 02:00,2,0.000,ALERT,211.70,299.97,59.975,1490335203,"201051344001025","219011344069620",0.00,2.00,0,286.74,302.98,0.0,0.0,0.000,642668.7,642668.7,31791,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335241,1770322.00
03/24/2017 02:00,2,0.000,ALERT,211.93,301.77,60.012,1490335203,"201051344000458","219011344069620",0.00,3.70,0,287.95,304.18,0.0,0.0,0.000,651597.2,651597.2,31301,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335243,1770323.00
03/24/2017 02:00,2,0.000,ALERT,212.61,301.77,59.981,1490335203,"201051344000853","219011344069620",0.00,2.50,0,287.65,303.58,0.0,0.0,0.000,651838.7,651838.7,31141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335245,1770324.00
03/24/2017 02:00,2,0.000,ALERT,212.16,300.57,59.970,1490335203,"201051344000685","219011344069620",0.00,3.00,0,286.74,302.68,0.0,0.0,0.000,643724.9,643724.9,31487,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335246,1770325.00
03/24/2017 02:00,2,0.000,ALERT,211.93,299.97,59.991,1490335203,"201051344000917","219011344069620",0.00,3.70,0,285.84,301.77,0.0,0.0,0.000,640440.1,640440.1,31471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335248,1770326.00
03/24/2017 02:00,2,0.000,ALERT,212.16,300.87,60.002,1490335203,"201051344001145","219011344069620",0.00,2.50,0,287.35,302.98,0.0,0.0,0.000,648256.5,648256.5,31318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335250,1770327.00
03/24/2017 02:00,2,0.000,ALERT,211.93,299.97,59.970,1490335203,"201051344000651","219011344069620",0.00,2.00,0,286.44,301.77,0.0,0.0,0.000,636846.9,636846.9,31678,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335252,1770328.00
03/24/2017 02:00,2,0.000,ALERT,211.03,299.37,59.975,1490335203,"274151322000088","219011344069620",0.00,4.00,0,285.84,302.37,0.0,0.0,0.000,860848.5,860848.5,31195,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335254,1770329.00
03/24/2017 02:00,2,0.000,ALERT,212.16,299.37,59.970,1490335203,"274151322000068","219011344069620",0.00,4.00,0,285.24,301.77,0.0,0.0,0.000,740964.5,740964.5,32150,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335256,1770330.00
03/24/2017 02:00,2,0.000,ALERT,211.48,300.57,59.959,1490335203,"201051344001135","219011344069620",0.00,3.00,0,287.05,302.98,0.0,0.0,0.000,632763.1,632763.1,31694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335258,1770331.00
03/24/2017 02:00,2,0.000,ALERT,211.70,302.68,59.981,1490335203,"201051344000594","219011344069620",0.00,2.50,0,287.35,303.88,0.0,0.0,0.000,653274.1,653274.1,31548,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335259,1770332.00
03/24/2017 02:00,2,0.000,ALERT,211.93,300.27,59.975,1490335203,"201051344001203","219011344069620",0.00,2.50,0,287.05,303.88,0.0,0.0,0.000,641202.6,641202.6,31748,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335261,1770333.00
03/24/2017 02:00,2,0.000,ALERT,211.03,300.27,59.928,1490335203,"274151322000054","219011344069620",0.00,4.00,0,285.84,302.98,0.0,0.0,0.000,879308.3,879308.3,31093,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335263,1770334.00
03/24/2017 02:00,2,0.000,ALERT,212.16,301.17,59.975,1490335203,"201051344000867","219011344069620",0.00,3.70,0,287.05,303.58,0.0,0.0,0.000,638467.4,638467.4,31707,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335265,1770335.00
03/24/2017 02:00,2,0.000,ALERT,211.93,300.57,60.012,1490335203,"201051344001093","219011344069620",0.00,3.70,0,286.74,302.07,0.0,0.0,0.000,640099.1,640099.1,31565,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335266,1770336.00
03/24/2017 02:00,2,0.000,ALERT,211.93,301.77,59.970,1490335203,"201051344000900","219011344069620",0.00,3.00,0,287.35,303.28,0.0,0.0,0.000,659638.3,659638.3,31057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335268,1770337.00
03/24/2017 02:00,2,0.000,ALERT,212.16,301.17,59.981,1490335203,"201051344000648","219011344069620",0.00,1.50,0,287.05,303.28,0.0,0.0,0.000,649271.1,649271.1,31125,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335270,1770338.00
03/24/2017 02:00,2,0.000,ALERT,212.16,302.68,59.975,1490335203,"201051344000569","219011344069620",0.00,3.00,0,288.25,304.18,0.0,0.0,0.000,661740.6,661740.6,31037,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335272,1770339.00
03/24/2017 02:00,2,0.000,ALERT,211.93,302.07,60.012,1490335203,"201051344000983","219011344069620",0.00,3.00,0,287.95,303.88,0.0,0.0,0.000,652523.8,652523.8,31233,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335274,1770340.00
03/24/2017 02:00,2,0.000,ALERT,212.16,301.77,59.970,1490335203,"201051344001158","219011344069620",0.00,2.00,0,287.05,302.98,0.0,0.0,0.000,638520.4,638520.4,31585,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335275,1770341.00
03/24/2017 02:00,2,0.000,ALERT,212.61,302.37,59.970,1490335203,"201051344000576","219011344069620",0.00,2.50,0,287.65,303.58,0.0,0.0,0.000,652476.0,652476.0,31108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490335277,1770342.00
03/24/2017 02:00,2,0.000,ALERT,211.70,299.07,59.965,1490335203,"274151322000087","219011344069620",0.00,4.00,0,284.94,302.07,0.0,0.0,0.000,850970.3,850970.3,31461,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490335279,1770343.00
03/24/2017 02:15,2,0.000,ALERT,212.38,301.47,59.965,1490336103,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,651595.8,651595.8,31148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336105,1770344.00
03/24/2017 02:15,2,0.000,ALERT,211.25,299.97,59.975,1490336103,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,876874.9,876874.9,31155,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336107,1770345.00
03/24/2017 02:15,2,0.000,ALERT,212.61,301.47,59.954,1490336103,"201051344000633","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,638026.4,638026.4,31684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336109,1770346.00
03/24/2017 02:15,2,0.000,ALERT,212.16,301.77,59.986,1490336103,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,640656.4,640656.4,31645,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336111,1770347.00
03/24/2017 02:15,2,0.000,ALERT,211.93,301.17,59.959,1490336103,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,634485.1,634485.1,31549,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490336113,1770348.00
03/24/2017 02:15,2,0.000,ALERT,211.48,301.17,59.954,1490336103,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,907643.7,907643.7,30923,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336115,1770349.00
03/24/2017 02:15,2,0.000,ALERT,212.38,301.77,59.959,1490336103,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,645028.7,645028.7,31709,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336116,1770350.00
03/24/2017 02:15,2,0.000,ALERT,211.93,301.47,59.959,1490336103,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,638794.6,638794.6,31424,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336118,1770351.00
03/24/2017 02:15,2,0.000,ALERT,212.83,302.37,59.959,1490336103,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,628839.7,628839.7,31623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336120,1770352.00
03/24/2017 02:15,2,0.000,ALERT,211.70,301.47,59.959,1490336103,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,646808.8,646808.8,31512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336122,1770353.00
03/24/2017 02:15,2,0.000,ALERT,211.25,299.67,59.938,1490336103,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,740492.8,740492.8,32227,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336124,1770354.00
03/24/2017 02:15,2,0.000,ALERT,212.16,302.07,59.944,1490336103,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,658154.3,658154.3,31476,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490336125,1770355.00
03/24/2017 02:15,2,0.000,ALERT,212.16,301.77,59.970,1490336103,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,640606.6,640606.6,31632,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336127,1770356.00
03/24/2017 02:15,2,0.000,ALERT,212.16,301.17,59.938,1490336103,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,643512.7,643512.7,31603,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336129,1770357.00
03/24/2017 02:15,2,0.000,ALERT,212.38,300.87,59.901,1490336103,"201051344000417","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,614743.6,614743.6,31911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336131,1770358.00
03/24/2017 02:15,2,0.000,ALERT,211.48,300.57,59.933,1490336103,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,898621.9,898621.9,30979,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336132,1770359.00
03/24/2017 02:15,2,0.000,ALERT,211.93,300.57,59.959,1490336103,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,957388.2,957388.2,31088,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336134,1770360.00
03/24/2017 02:15,2,0.000,ALERT,212.16,302.68,59.944,1490336103,"201051344000868","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,639371.1,639371.1,31676,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336136,1770361.00
03/24/2017 02:15,2,0.000,ALERT,211.48,301.47,59.928,1490336103,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,948273.6,948273.6,31208,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336138,1770362.00
03/24/2017 02:15,2,0.000,ALERT,211.93,301.47,59.907,1490336103,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,589767.0,589767.0,31712,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336140,1770363.00
03/24/2017 02:15,2,0.000,ALERT,211.93,300.57,59.928,1490336103,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,642668.7,642668.7,31793,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336142,1770364.00
03/24/2017 02:15,2,0.000,ALERT,211.93,301.77,59.959,1490336103,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,651597.2,651597.2,31303,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336143,1770365.00
03/24/2017 02:15,2,0.000,ALERT,212.61,301.77,59.928,1490336103,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,651838.7,651838.7,31143,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336145,1770366.00
03/24/2017 02:15,2,0.000,ALERT,212.61,301.17,59.896,1490336103,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,643724.9,643724.9,31489,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336147,1770367.00
03/24/2017 02:15,2,0.000,ALERT,212.38,300.87,59.922,1490336103,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,640440.1,640440.1,31473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490336149,1770368.00
03/24/2017 02:15,2,0.000,ALERT,212.38,301.47,59.933,1490336103,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,648256.5,648256.5,31320,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336151,1770369.00
03/24/2017 02:15,2,0.000,ALERT,212.38,300.87,59.928,1490336103,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,636846.9,636846.9,31680,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336152,1770370.00
03/24/2017 02:15,2,0.000,ALERT,211.03,299.67,59.922,1490336103,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,860848.5,860848.5,31197,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336154,1770371.00
03/24/2017 02:15,2,0.000,ALERT,211.93,299.37,59.938,1490336103,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,740964.5,740964.5,32152,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336156,1770372.00
03/24/2017 02:15,2,0.000,ALERT,211.93,300.87,59.933,1490336103,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,632763.1,632763.1,31696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336158,1770373.00
03/24/2017 02:15,2,0.000,ALERT,211.70,302.07,59.917,1490336103,"201051344000594","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,653274.1,653274.1,31550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336159,1770374.00
03/24/2017 02:15,2,0.000,ALERT,212.16,300.57,59.970,1490336103,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,641202.6,641202.6,31750,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336161,1770375.00
03/24/2017 02:15,2,0.000,ALERT,211.25,299.97,59.938,1490336103,"274151322000054","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,879308.3,879308.3,31095,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336163,1770376.00
03/24/2017 02:15,2,0.000,ALERT,212.16,300.87,59.922,1490336103,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,638467.4,638467.4,31709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336165,1770377.00
03/24/2017 02:15,2,0.000,ALERT,211.93,301.17,59.970,1490336103,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,640099.1,640099.1,31567,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336167,1770378.00
03/24/2017 02:15,2,0.000,ALERT,211.93,301.77,59.938,1490336103,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,659638.3,659638.3,31059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336168,1770379.00
03/24/2017 02:15,2,0.000,ALERT,212.16,300.87,59.949,1490336103,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,649271.1,649271.1,31127,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336170,1770380.00
03/24/2017 02:15,2,0.000,ALERT,211.93,302.07,59.949,1490336103,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,661740.6,661740.6,31039,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336172,1770381.00
03/24/2017 02:15,2,0.000,ALERT,211.93,301.47,59.944,1490336103,"201051344000983","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,652523.8,652523.8,31235,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336174,1770382.00
03/24/2017 02:15,2,0.000,ALERT,211.93,301.17,59.949,1490336103,"201051344001158","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,638520.4,638520.4,31587,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336176,1770383.00
03/24/2017 02:15,2,0.000,ALERT,212.38,302.07,59.944,1490336103,"201051344000576","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,652476.0,652476.0,31110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490336178,1770384.00
03/24/2017 02:15,2,0.000,ALERT,211.48,299.07,59.944,1490336103,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,850970.3,850970.3,31463,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490336180,1770385.00
03/24/2017 02:30,2,0.000,ALERT,212.61,302.07,59.944,1490337003,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,651595.8,651595.8,31150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337005,1770386.00
03/24/2017 02:30,2,0.000,ALERT,211.93,300.27,59.970,1490337003,"274151322000085","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,876874.9,876874.9,31157,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337007,1770387.00
03/24/2017 02:30,2,0.000,ALERT,212.83,302.07,59.986,1490337003,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,638026.4,638026.4,31686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337009,1770388.00
03/24/2017 02:30,2,0.000,ALERT,212.38,302.07,59.959,1490337003,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,640656.4,640656.4,31647,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337011,1770389.00
03/24/2017 02:30,2,0.000,ALERT,211.70,300.57,59.922,1490337003,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,634485.1,634485.1,31551,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337012,1770390.00
03/24/2017 02:30,2,0.000,ALERT,211.48,299.67,59.954,1490337003,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,907643.7,907643.7,30925,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337014,1770391.00
03/24/2017 02:30,2,0.000,ALERT,211.93,300.87,59.938,1490337003,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,645028.7,645028.7,31711,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337016,1770392.00
03/24/2017 02:30,2,0.000,ALERT,211.93,301.17,59.949,1490337003,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,638794.6,638794.6,31426,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337018,1770393.00
03/24/2017 02:30,2,0.000,ALERT,212.38,301.47,59.970,1490337003,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,628839.7,628839.7,31625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337020,1770394.00
03/24/2017 02:30,2,0.000,ALERT,211.48,300.57,59.949,1490337003,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,646808.8,646808.8,31514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337021,1770395.00
03/24/2017 02:30,2,0.000,ALERT,211.93,300.27,59.954,1490337003,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,740492.8,740492.8,32229,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337023,1770396.00
03/24/2017 02:30,2,0.000,ALERT,212.38,303.28,59.949,1490337003,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,658154.3,658154.3,31478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337025,1770397.00
03/24/2017 02:30,2,0.000,ALERT,211.48,300.87,59.954,1490337003,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,640606.6,640606.6,31634,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337027,1770398.00
03/24/2017 02:30,2,0.000,ALERT,211.93,300.57,59.981,1490337003,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,643512.7,643512.7,31605,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337029,1770399.00
03/24/2017 02:30,2,0.000,ALERT,212.16,300.27,59.954,1490337003,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,614743.6,614743.6,31913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337030,1770400.00
