ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 02:30,2,0.000,ALERT,211.70,300.87,59.938,1490337003,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,898621.9,898621.9,30981,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337032,1770401.00
03/24/2017 02:30,2,0.000,ALERT,212.16,299.97,59.949,1490337003,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,957388.2,957388.2,31090,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337034,1770402.00
03/24/2017 02:30,2,0.000,ALERT,212.16,302.68,59.986,1490337003,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,639371.1,639371.1,31678,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337036,1770403.00
03/24/2017 02:30,2,0.000,ALERT,211.70,301.17,59.959,1490337003,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,948273.6,948273.6,31210,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337038,1770404.00
03/24/2017 02:30,2,0.000,ALERT,211.93,301.77,59.991,1490337003,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,589767.0,589767.0,31714,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337040,1770405.00
03/24/2017 02:30,2,0.000,ALERT,211.70,299.67,59.981,1490337003,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,642668.7,642668.7,31795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337042,1770406.00
03/24/2017 02:30,2,0.000,ALERT,211.93,301.77,59.959,1490337003,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,651597.2,651597.2,31305,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337043,1770407.00
03/24/2017 02:30,2,0.000,ALERT,212.83,301.77,59.954,1490337003,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,651838.7,651838.7,31145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337045,1770408.00
03/24/2017 02:30,2,0.000,ALERT,212.16,300.57,59.959,1490337003,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,643724.9,643724.9,31491,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337047,1770409.00
03/24/2017 02:30,2,0.000,ALERT,211.93,299.97,59.959,1490337003,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,640440.1,640440.1,31475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337049,1770410.00
03/24/2017 02:30,2,0.000,ALERT,212.16,300.57,59.954,1490337003,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,648256.5,648256.5,31322,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337051,1770411.00
03/24/2017 02:30,2,0.000,ALERT,211.93,299.67,59.975,1490337003,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,636846.9,636846.9,31682,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337052,1770412.00
03/24/2017 02:30,2,0.000,ALERT,211.25,299.67,59.959,1490337003,"274151322000088","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,860848.5,860848.5,31199,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337054,1770413.00
03/24/2017 02:30,2,0.000,ALERT,212.38,299.37,59.928,1490337003,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,740964.5,740964.5,32154,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337056,1770414.00
03/24/2017 02:30,2,0.000,ALERT,211.48,300.27,59.949,1490337003,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,632763.1,632763.1,31698,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337058,1770415.00
03/24/2017 02:30,2,0.000,ALERT,212.16,302.68,59.912,1490337003,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,653274.1,653274.1,31552,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337059,1770416.00
03/24/2017 02:30,2,0.000,ALERT,212.16,300.27,59.938,1490337003,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,641202.6,641202.6,31752,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337061,1770417.00
03/24/2017 02:30,2,0.000,ALERT,211.25,300.27,59.933,1490337003,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,879308.3,879308.3,31097,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337063,1770418.00
03/24/2017 02:30,2,0.000,ALERT,212.61,301.17,59.944,1490337003,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,638467.4,638467.4,31711,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337065,1770419.00
03/24/2017 02:30,2,0.000,ALERT,211.93,300.57,59.970,1490337003,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,640099.1,640099.1,31569,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337067,1770420.00
03/24/2017 02:30,2,0.000,ALERT,212.16,301.77,59.933,1490337003,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,659638.3,659638.3,31061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337068,1770421.00
03/24/2017 02:30,2,0.000,ALERT,212.38,301.17,59.944,1490337003,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,649271.1,649271.1,31129,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337070,1770422.00
03/24/2017 02:30,2,0.000,ALERT,212.16,302.37,59.944,1490337003,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,661740.6,661740.6,31041,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337072,1770423.00
03/24/2017 02:30,2,0.000,ALERT,212.16,302.07,59.938,1490337003,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,652523.8,652523.8,31237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337074,1770424.00
03/24/2017 02:30,2,0.000,ALERT,212.38,301.77,59.949,1490337003,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,638520.4,638520.4,31589,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337076,1770425.00
03/24/2017 02:30,2,0.000,ALERT,212.61,302.07,59.991,1490337003,"201051344000576","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,652476.0,652476.0,31112,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337077,1770426.00
03/24/2017 02:30,2,0.000,ALERT,211.70,299.37,59.954,1490337003,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,850970.3,850970.3,31465,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337079,1770427.00
03/24/2017 02:45,2,0.000,ALERT,212.61,302.07,59.959,1490337904,"201051344000645","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,651595.8,651595.8,31152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337906,1770428.00
03/24/2017 02:45,2,0.000,ALERT,211.70,299.97,59.954,1490337904,"274151322000085","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,876874.9,876874.9,31159,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337907,1770429.00
03/24/2017 02:45,2,0.000,ALERT,213.06,302.37,59.954,1490337904,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,638026.4,638026.4,31688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337909,1770430.00
03/24/2017 02:45,2,0.000,ALERT,212.38,302.07,59.965,1490337904,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,640656.4,640656.4,31649,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337911,1770431.00
03/24/2017 02:45,2,0.000,ALERT,211.70,300.27,59.965,1490337904,"201051344000646","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,634485.1,634485.1,31553,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337913,1770432.00
03/24/2017 02:45,2,0.000,ALERT,211.48,300.57,59.965,1490337904,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,907643.7,907643.7,30927,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337915,1770433.00
03/24/2017 02:45,2,0.000,ALERT,212.16,300.57,59.965,1490337904,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,645028.7,645028.7,31713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337916,1770434.00
03/24/2017 02:45,2,0.000,ALERT,211.93,300.87,59.954,1490337904,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,638794.6,638794.6,31428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337918,1770435.00
03/24/2017 02:45,2,0.000,ALERT,212.61,301.77,59.965,1490337904,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.68,0.0,0.0,0.000,628839.7,628839.7,31627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337920,1770436.00
03/24/2017 02:45,2,0.000,ALERT,211.48,300.57,59.965,1490337904,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,646808.8,646808.8,31516,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337922,1770437.00
03/24/2017 02:45,2,0.000,ALERT,211.70,299.67,59.954,1490337904,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,740492.8,740492.8,32231,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337923,1770438.00
03/24/2017 02:45,2,0.000,ALERT,212.16,302.98,59.959,1490337904,"201051344000579","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,658154.3,658154.3,31480,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337925,1770439.00
03/24/2017 02:45,2,0.000,ALERT,211.70,301.17,59.954,1490337904,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,640606.6,640606.6,31636,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337927,1770440.00
03/24/2017 02:45,2,0.000,ALERT,211.93,300.57,59.965,1490337904,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,643512.7,643512.7,31607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337929,1770441.00
03/24/2017 02:45,2,0.000,ALERT,212.16,300.27,59.965,1490337904,"201051344000417","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,614743.6,614743.6,31915,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337931,1770442.00
03/24/2017 02:45,2,0.000,ALERT,211.70,300.87,59.959,1490337904,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,898621.9,898621.9,30983,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337932,1770443.00
03/24/2017 02:45,2,0.000,ALERT,212.16,300.57,59.959,1490337904,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,957388.2,957388.2,31092,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337934,1770444.00
03/24/2017 02:45,2,0.000,ALERT,212.16,302.68,59.965,1490337904,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,639371.1,639371.1,31680,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337936,1770445.00
03/24/2017 02:45,2,0.000,ALERT,211.48,301.17,59.959,1490337904,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,948273.6,948273.6,31212,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337938,1770446.00
03/24/2017 02:45,2,0.000,ALERT,211.93,301.77,59.949,1490337904,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,589767.0,589767.0,31716,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337940,1770447.00
03/24/2017 02:45,2,0.000,ALERT,211.93,300.27,59.959,1490337904,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,642668.7,642668.7,31797,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337942,1770448.00
03/24/2017 02:45,2,0.000,ALERT,212.16,302.07,59.949,1490337904,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,651597.2,651597.2,31307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337943,1770449.00
03/24/2017 02:45,2,0.000,ALERT,212.83,302.07,59.959,1490337904,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,651838.7,651838.7,31147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337945,1770450.00
03/24/2017 02:45,2,0.000,ALERT,212.38,300.87,59.938,1490337904,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,643724.9,643724.9,31493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337947,1770451.00
03/24/2017 02:45,2,0.000,ALERT,212.16,300.27,59.954,1490337904,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,640440.1,640440.1,31477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337949,1770452.00
03/24/2017 02:45,2,0.000,ALERT,212.16,300.87,59.949,1490337904,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,648256.5,648256.5,31324,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337950,1770453.00
03/24/2017 02:45,2,0.000,ALERT,212.16,299.97,59.949,1490337904,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,636846.9,636846.9,31684,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337953,1770454.00
03/24/2017 02:45,2,0.000,ALERT,211.25,299.37,59.954,1490337904,"274151322000088","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,860848.5,860848.5,31201,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337954,1770455.00
03/24/2017 02:45,2,0.000,ALERT,212.38,299.97,59.986,1490337904,"274151322000068","219011344069620",0.00,4.00,0,297.87,300.87,0.0,0.0,0.000,740964.5,740964.5,32156,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337956,1770456.00
03/24/2017 02:45,2,0.000,ALERT,211.70,300.57,59.954,1490337904,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,632763.1,632763.1,31700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337958,1770457.00
03/24/2017 02:45,2,0.000,ALERT,211.70,302.68,59.944,1490337904,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,653274.1,653274.1,31554,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337960,1770458.00
03/24/2017 02:45,2,0.000,ALERT,212.16,300.87,59.949,1490337904,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,641202.6,641202.6,31754,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337962,1770459.00
03/24/2017 02:45,2,0.000,ALERT,211.48,300.57,59.959,1490337904,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,879308.3,879308.3,31099,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337963,1770460.00
03/24/2017 02:45,2,0.000,ALERT,212.38,301.47,59.991,1490337904,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,638467.4,638467.4,31713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337965,1770461.00
03/24/2017 02:45,2,0.000,ALERT,211.93,300.57,59.981,1490337904,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,640099.1,640099.1,31571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337967,1770462.00
03/24/2017 02:45,2,0.000,ALERT,212.16,302.07,59.933,1490337904,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,659638.3,659638.3,31063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337969,1770463.00
03/24/2017 02:45,2,0.000,ALERT,212.38,301.47,59.954,1490337904,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,649271.1,649271.1,31131,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490337970,1770464.00
03/24/2017 02:45,2,0.000,ALERT,212.38,302.68,59.949,1490337904,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,661740.6,661740.6,31043,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337972,1770465.00
03/24/2017 02:45,2,0.000,ALERT,212.16,302.07,59.912,1490337904,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,652523.8,652523.8,31239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337974,1770466.00
03/24/2017 02:45,2,0.000,ALERT,212.38,302.07,59.954,1490337904,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,638520.4,638520.4,31591,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337976,1770467.00
03/24/2017 02:45,2,0.000,ALERT,212.83,302.68,59.954,1490337904,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,652476.0,652476.0,31114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337978,1770468.00
03/24/2017 02:45,2,0.000,ALERT,211.70,298.77,59.954,1490337904,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,850970.3,850970.3,31467,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490337980,1770469.00
03/24/2017 03:00,2,0.000,ALERT,213.06,302.37,59.933,1490338803,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,651595.8,651595.8,31154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338805,1770470.00
03/24/2017 03:00,2,0.000,ALERT,212.38,300.27,59.949,1490338803,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,876874.9,876874.9,31161,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338807,1770471.00
03/24/2017 03:00,2,0.000,ALERT,213.29,302.37,59.907,1490338803,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,638026.4,638026.4,31690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338809,1770472.00
03/24/2017 03:00,2,0.000,ALERT,212.83,302.37,59.938,1490338803,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,640656.4,640656.4,31651,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338811,1770473.00
03/24/2017 03:00,2,0.000,ALERT,212.16,301.17,59.933,1490338803,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,634485.1,634485.1,31555,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338813,1770474.00
03/24/2017 03:00,2,0.000,ALERT,211.93,300.87,59.938,1490338803,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,907643.7,907643.7,30929,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338814,1770475.00
03/24/2017 03:00,2,0.000,ALERT,212.38,301.47,59.944,1490338803,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,645028.7,645028.7,31715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338816,1770476.00
03/24/2017 03:00,2,0.000,ALERT,212.38,301.77,59.938,1490338803,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,638794.6,638794.6,31430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338818,1770477.00
03/24/2017 03:00,2,0.000,ALERT,213.06,302.07,59.954,1490338803,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,628839.7,628839.7,31629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338820,1770478.00
03/24/2017 03:00,2,0.000,ALERT,212.16,301.47,59.944,1490338803,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,646808.8,646808.8,31518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338822,1770479.00
03/24/2017 03:00,2,0.000,ALERT,212.16,300.27,59.933,1490338803,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,740492.8,740492.8,32233,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338823,1770480.00
03/24/2017 03:00,2,0.000,ALERT,212.61,302.98,59.938,1490338803,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,658154.3,658154.3,31482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338825,1770481.00
03/24/2017 03:00,2,0.000,ALERT,212.38,301.77,59.944,1490338803,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,640606.6,640606.6,31638,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338827,1770482.00
03/24/2017 03:00,2,0.000,ALERT,212.61,301.47,59.944,1490338803,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,643512.7,643512.7,31609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338829,1770483.00
03/24/2017 03:00,2,0.000,ALERT,212.61,300.87,59.938,1490338803,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,614743.6,614743.6,31917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338830,1770484.00
03/24/2017 03:00,2,0.000,ALERT,212.16,300.87,59.933,1490338803,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,898621.9,898621.9,30985,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338832,1770485.00
03/24/2017 03:00,2,0.000,ALERT,212.61,300.57,59.933,1490338803,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,957388.2,957388.2,31094,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338834,1770486.00
03/24/2017 03:00,2,0.000,ALERT,212.61,303.28,59.938,1490338803,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,639371.1,639371.1,31682,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338836,1770487.00
03/24/2017 03:00,2,0.000,ALERT,212.16,301.47,59.949,1490338803,"274151322000095","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,948273.6,948273.6,31214,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338838,1770488.00
03/24/2017 03:00,2,0.000,ALERT,212.61,302.68,59.944,1490338803,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,589767.0,589767.0,31718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338840,1770489.00
03/24/2017 03:00,2,0.000,ALERT,212.16,300.57,59.933,1490338803,"201051344001025","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,642668.7,642668.7,31799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338841,1770490.00
03/24/2017 03:00,2,0.000,ALERT,212.38,302.37,59.938,1490338803,"201051344000458","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,651597.2,651597.2,31309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338843,1770491.00
03/24/2017 03:00,2,0.000,ALERT,213.29,302.68,59.970,1490338803,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,651838.7,651838.7,31149,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338845,1770492.00
03/24/2017 03:00,2,0.000,ALERT,212.83,301.47,59.922,1490338803,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,643724.9,643724.9,31495,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338847,1770493.00
03/24/2017 03:00,2,0.000,ALERT,212.83,301.17,59.944,1490338803,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,640440.1,640440.1,31479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338849,1770494.00
03/24/2017 03:00,2,0.000,ALERT,212.83,301.77,59.933,1490338803,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,648256.5,648256.5,31326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338850,1770495.00
03/24/2017 03:00,2,0.000,ALERT,212.61,300.57,59.938,1490338803,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,636846.9,636846.9,31686,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338852,1770496.00
03/24/2017 03:00,2,0.000,ALERT,211.48,300.57,59.949,1490338803,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,860848.5,860848.5,31203,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338854,1770497.00
03/24/2017 03:00,2,0.000,ALERT,212.61,299.67,59.938,1490338803,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,740964.5,740964.5,32158,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338856,1770498.00
03/24/2017 03:00,2,0.000,ALERT,212.16,301.17,59.922,1490338803,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,632763.1,632763.1,31702,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338857,1770499.00
03/24/2017 03:00,2,0.000,ALERT,212.38,303.28,59.944,1490338803,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,653274.1,653274.1,31556,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338859,1770500.00
03/24/2017 03:00,2,0.000,ALERT,212.61,301.17,59.938,1490338803,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,641202.6,641202.6,31756,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338861,1770501.00
03/24/2017 03:00,2,0.000,ALERT,211.70,300.87,59.917,1490338803,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,879308.3,879308.3,31101,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338863,1770502.00
03/24/2017 03:00,2,0.000,ALERT,213.06,302.07,59.959,1490338803,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,638467.4,638467.4,31715,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338865,1770503.00
03/24/2017 03:00,2,0.000,ALERT,212.38,301.17,59.938,1490338803,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,640099.1,640099.1,31573,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338866,1770504.00
03/24/2017 03:00,2,0.000,ALERT,212.38,302.07,59.922,1490338803,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,659638.3,659638.3,31065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338868,1770505.00
03/24/2017 03:00,2,0.000,ALERT,212.61,301.77,59.944,1490338803,"201051344000648","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,649271.1,649271.1,31133,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338870,1770506.00
03/24/2017 03:00,2,0.000,ALERT,212.61,302.98,59.938,1490338803,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,661740.6,661740.6,31045,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338872,1770507.00
03/24/2017 03:00,2,0.000,ALERT,212.61,302.68,59.938,1490338803,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,652523.8,652523.8,31241,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338874,1770508.00
03/24/2017 03:00,2,0.000,ALERT,212.61,302.37,59.912,1490338803,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,638520.4,638520.4,31593,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338876,1770509.00
03/24/2017 03:00,2,0.000,ALERT,213.06,302.98,59.928,1490338803,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,652476.0,652476.0,31116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490338878,1770510.00
03/24/2017 03:00,2,0.000,ALERT,212.16,299.97,59.928,1490338803,"274151322000087","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,850970.3,850970.3,31469,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490338879,1770511.00
03/24/2017 03:15,2,0.000,ALERT,213.06,302.68,59.954,1490339704,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,651595.8,651595.8,31156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339706,1770512.00
03/24/2017 03:15,2,0.000,ALERT,211.93,299.97,59.912,1490339704,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,876874.9,876874.9,31163,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339707,1770513.00
03/24/2017 03:15,2,0.000,ALERT,213.29,302.37,59.933,1490339704,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,638026.4,638026.4,31692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339709,1770514.00
03/24/2017 03:15,2,0.000,ALERT,212.61,302.68,59.949,1490339704,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,640656.4,640656.4,31653,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339711,1770515.00
03/24/2017 03:15,2,0.000,ALERT,212.16,301.17,59.959,1490339704,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,634485.1,634485.1,31557,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339713,1770516.00
03/24/2017 03:15,2,0.000,ALERT,211.70,300.27,59.949,1490339704,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,907643.7,907643.7,30931,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339715,1770517.00
03/24/2017 03:15,2,0.000,ALERT,212.38,301.17,59.959,1490339704,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,645028.7,645028.7,31717,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339716,1770518.00
03/24/2017 03:15,2,0.000,ALERT,212.38,301.47,59.965,1490339704,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,638794.6,638794.6,31432,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339718,1770519.00
03/24/2017 03:15,2,0.000,ALERT,212.83,301.77,59.965,1490339704,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,628839.7,628839.7,31631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339720,1770520.00
03/24/2017 03:15,2,0.000,ALERT,211.93,300.87,59.975,1490339704,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,646808.8,646808.8,31520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339722,1770521.00
03/24/2017 03:15,2,0.000,ALERT,211.93,300.27,59.975,1490339704,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,740492.8,740492.8,32235,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339724,1770522.00
03/24/2017 03:15,2,0.000,ALERT,212.83,303.58,59.949,1490339704,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,658154.3,658154.3,31484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339725,1770523.00
03/24/2017 03:15,2,0.000,ALERT,212.16,301.17,59.954,1490339704,"201051344000890","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,640606.6,640606.6,31640,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339727,1770524.00
03/24/2017 03:15,2,0.000,ALERT,212.38,300.57,59.975,1490339704,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,643512.7,643512.7,31611,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339729,1770525.00
03/24/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1490339704,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,614743.6,614743.6,31919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339731,1770526.00
03/24/2017 03:15,2,0.000,ALERT,211.93,300.57,59.970,1490339704,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,898621.9,898621.9,30987,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339733,1770527.00
03/24/2017 03:15,2,0.000,ALERT,212.61,301.17,59.965,1490339704,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,957388.2,957388.2,31096,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339735,1770528.00
03/24/2017 03:15,2,0.000,ALERT,212.61,303.28,59.965,1490339704,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,639371.1,639371.1,31684,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339736,1770529.00
03/24/2017 03:15,2,0.000,ALERT,211.93,301.47,59.954,1490339704,"274151322000095","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,948273.6,948273.6,31216,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339738,1770530.00
03/24/2017 03:15,2,0.000,ALERT,212.61,302.68,59.970,1490339704,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,589767.0,589767.0,31720,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339740,1770531.00
03/24/2017 03:15,2,0.000,ALERT,212.16,299.97,59.954,1490339704,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,642668.7,642668.7,31801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339742,1770532.00
03/24/2017 03:15,2,0.000,ALERT,212.61,302.68,59.959,1490339704,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,651597.2,651597.2,31311,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339744,1770533.00
03/24/2017 03:15,2,0.000,ALERT,213.29,302.98,59.949,1490339704,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,651838.7,651838.7,31151,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339745,1770534.00
03/24/2017 03:15,2,0.000,ALERT,212.61,301.47,59.965,1490339704,"201051344000685","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,643724.9,643724.9,31497,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339747,1770535.00
03/24/2017 03:15,2,0.000,ALERT,212.38,300.27,59.981,1490339704,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,640440.1,640440.1,31481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339749,1770536.00
03/24/2017 03:15,2,0.000,ALERT,212.61,301.17,59.981,1490339704,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,648256.5,648256.5,31328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339751,1770537.00
03/24/2017 03:15,2,0.000,ALERT,212.38,300.27,59.970,1490339704,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,636846.9,636846.9,31688,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339753,1770538.00
03/24/2017 03:15,2,0.000,ALERT,211.48,300.27,59.970,1490339704,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,860848.5,860848.5,31205,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339754,1770539.00
03/24/2017 03:15,2,0.000,ALERT,212.83,299.67,59.975,1490339704,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,740964.5,740964.5,32160,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339756,1770540.00
03/24/2017 03:15,2,0.000,ALERT,211.93,300.87,59.970,1490339704,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,632763.1,632763.1,31704,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339758,1770541.00
03/24/2017 03:15,2,0.000,ALERT,212.16,303.58,59.944,1490339704,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,653274.1,653274.1,31558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339760,1770542.00
03/24/2017 03:15,2,0.000,ALERT,212.38,300.57,59.996,1490339704,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,641202.6,641202.6,31758,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339761,1770543.00
03/24/2017 03:15,2,0.000,ALERT,211.70,300.27,59.959,1490339704,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,879308.3,879308.3,31103,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339763,1770544.00
03/24/2017 03:15,2,0.000,ALERT,212.83,302.37,60.002,1490339704,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,638467.4,638467.4,31717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339765,1770545.00
