ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 03:15,2,0.000,ALERT,212.38,300.87,59.928,1490339704,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,640099.1,640099.1,31575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339767,1770546.00
03/24/2017 03:15,2,0.000,ALERT,212.61,302.98,59.965,1490339704,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,659638.3,659638.3,31067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339769,1770547.00
03/24/2017 03:15,2,0.000,ALERT,212.83,302.37,59.970,1490339704,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,649271.1,649271.1,31135,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339770,1770548.00
03/24/2017 03:15,2,0.000,ALERT,212.61,303.58,59.965,1490339704,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,661740.6,661740.6,31047,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339772,1770549.00
03/24/2017 03:15,2,0.000,ALERT,212.61,302.98,59.949,1490339704,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,652523.8,652523.8,31243,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339774,1770550.00
03/24/2017 03:15,2,0.000,ALERT,212.83,302.98,59.965,1490339704,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,638520.4,638520.4,31595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490339776,1770551.00
03/24/2017 03:15,2,0.000,ALERT,213.29,303.58,59.965,1490339704,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,652476.0,652476.0,31118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339778,1770552.00
03/24/2017 03:15,2,0.000,ALERT,211.93,299.67,59.938,1490339704,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,850970.3,850970.3,31471,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490339779,1770553.00
03/24/2017 03:30,2,0.000,ALERT,212.83,302.68,59.991,1490340603,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,651595.8,651595.8,31158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340605,1770554.00
03/24/2017 03:30,2,0.000,ALERT,212.16,301.17,59.986,1490340603,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,876874.9,876874.9,31165,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340607,1770555.00
03/24/2017 03:30,2,0.000,ALERT,213.06,302.68,59.944,1490340603,"201051344000633","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,638026.4,638026.4,31694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340609,1770556.00
03/24/2017 03:30,2,0.000,ALERT,212.61,302.98,59.981,1490340603,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,640656.4,640656.4,31655,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340611,1770557.00
03/24/2017 03:30,2,0.000,ALERT,212.16,301.17,59.986,1490340603,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,634485.1,634485.1,31559,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340612,1770558.00
03/24/2017 03:30,2,0.000,ALERT,211.70,301.17,59.965,1490340603,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,907643.7,907643.7,30933,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340614,1770559.00
03/24/2017 03:30,2,0.000,ALERT,212.38,301.17,59.991,1490340603,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,645028.7,645028.7,31719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340616,1770560.00
03/24/2017 03:30,2,0.000,ALERT,212.16,301.47,59.933,1490340603,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,638794.6,638794.6,31434,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340618,1770561.00
03/24/2017 03:30,2,0.000,ALERT,212.61,301.77,59.975,1490340603,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,628839.7,628839.7,31633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340620,1770562.00
03/24/2017 03:30,2,0.000,ALERT,211.70,301.17,59.981,1490340603,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,646808.8,646808.8,31522,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340621,1770563.00
03/24/2017 03:30,2,0.000,ALERT,211.93,299.97,59.970,1490340603,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,740492.8,740492.8,32237,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340623,1770564.00
03/24/2017 03:30,2,0.000,ALERT,212.38,303.28,60.007,1490340603,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,658154.3,658154.3,31486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340625,1770565.00
03/24/2017 03:30,2,0.000,ALERT,212.16,301.77,59.986,1490340603,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,640606.6,640606.6,31642,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490340627,1770566.00
03/24/2017 03:30,2,0.000,ALERT,212.38,301.17,60.012,1490340603,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,643512.7,643512.7,31613,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340629,1770567.00
03/24/2017 03:30,2,0.000,ALERT,212.38,300.57,59.975,1490340603,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,614743.6,614743.6,31921,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340630,1770568.00
03/24/2017 03:30,2,0.000,ALERT,212.16,301.17,59.970,1490340603,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,898621.9,898621.9,30989,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340632,1770569.00
03/24/2017 03:30,2,0.000,ALERT,212.61,301.17,59.970,1490340603,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,957388.2,957388.2,31098,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340634,1770570.00
03/24/2017 03:30,2,0.000,ALERT,212.38,303.58,59.965,1490340603,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,639371.1,639371.1,31686,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340636,1770571.00
03/24/2017 03:30,2,0.000,ALERT,211.93,301.77,59.959,1490340603,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,948273.6,948273.6,31218,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490340638,1770572.00
03/24/2017 03:30,2,0.000,ALERT,212.38,302.68,59.970,1490340603,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,589767.0,589767.0,31722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340639,1770573.00
03/24/2017 03:30,2,0.000,ALERT,212.16,300.27,59.975,1490340603,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,642668.7,642668.7,31803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340641,1770574.00
03/24/2017 03:30,2,0.000,ALERT,212.38,302.68,59.933,1490340603,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,651597.2,651597.2,31313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340643,1770575.00
03/24/2017 03:30,2,0.000,ALERT,213.06,302.68,59.959,1490340603,"201051344000853","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,651838.7,651838.7,31153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340645,1770576.00
03/24/2017 03:30,2,0.000,ALERT,212.61,301.17,59.965,1490340603,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,643724.9,643724.9,31499,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340647,1770577.00
03/24/2017 03:30,2,0.000,ALERT,212.61,300.87,59.965,1490340603,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,640440.1,640440.1,31483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340649,1770578.00
03/24/2017 03:30,2,0.000,ALERT,212.38,301.17,59.975,1490340603,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,648256.5,648256.5,31330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340650,1770579.00
03/24/2017 03:30,2,0.000,ALERT,212.38,300.27,59.965,1490340603,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,636846.9,636846.9,31690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340652,1770580.00
03/24/2017 03:30,2,0.000,ALERT,211.70,300.57,59.970,1490340603,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,860848.5,860848.5,31207,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490340654,1770581.00
03/24/2017 03:30,2,0.000,ALERT,212.61,299.67,59.965,1490340603,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,740964.5,740964.5,32162,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340656,1770582.00
03/24/2017 03:30,2,0.000,ALERT,211.93,300.87,59.965,1490340603,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,632763.1,632763.1,31706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340657,1770583.00
03/24/2017 03:30,2,0.000,ALERT,212.38,303.28,59.965,1490340603,"201051344000594","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,653274.1,653274.1,31560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490340659,1770584.00
03/24/2017 03:30,2,0.000,ALERT,212.38,300.87,59.933,1490340603,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,641202.6,641202.6,31760,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340661,1770585.00
03/24/2017 03:30,2,0.000,ALERT,211.93,301.17,59.938,1490340603,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,879308.3,879308.3,31105,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340663,1770586.00
03/24/2017 03:30,2,0.000,ALERT,212.83,302.37,59.965,1490340603,"201051344000867","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,638467.4,638467.4,31719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340665,1770587.00
03/24/2017 03:30,2,0.000,ALERT,212.38,301.17,59.954,1490340603,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,640099.1,640099.1,31577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340666,1770588.00
03/24/2017 03:30,2,0.000,ALERT,212.61,302.68,59.959,1490340603,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,659638.3,659638.3,31069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340668,1770589.00
03/24/2017 03:30,2,0.000,ALERT,212.83,302.07,59.959,1490340603,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,649271.1,649271.1,31137,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340670,1770590.00
03/24/2017 03:30,2,0.000,ALERT,212.61,303.28,59.970,1490340603,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,661740.6,661740.6,31049,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340672,1770591.00
03/24/2017 03:30,2,0.000,ALERT,212.61,302.98,59.959,1490340603,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,652523.8,652523.8,31245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340674,1770592.00
03/24/2017 03:30,2,0.000,ALERT,212.61,302.37,59.959,1490340603,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,638520.4,638520.4,31597,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340676,1770593.00
03/24/2017 03:30,2,0.000,ALERT,213.06,303.28,59.965,1490340603,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,652476.0,652476.0,31120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490340678,1770594.00
03/24/2017 03:30,2,0.000,ALERT,212.16,299.67,59.965,1490340603,"274151322000087","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,850970.3,850970.3,31473,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490340679,1770595.00
03/24/2017 03:45,2,0.000,ALERT,212.83,302.68,59.938,1490341503,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,651595.8,651595.8,31160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341505,1770596.00
03/24/2017 03:45,2,0.000,ALERT,212.16,300.57,59.949,1490341503,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,876874.9,876874.9,31167,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341507,1770597.00
03/24/2017 03:45,2,0.000,ALERT,213.06,302.37,59.981,1490341503,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,638026.4,638026.4,31696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341508,1770598.00
03/24/2017 03:45,2,0.000,ALERT,212.61,302.68,59.959,1490341503,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,640656.4,640656.4,31657,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341510,1770599.00
03/24/2017 03:45,2,0.000,ALERT,212.16,301.47,59.959,1490341503,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,634485.1,634485.1,31561,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341512,1770600.00
03/24/2017 03:45,2,0.000,ALERT,211.25,301.17,60.007,1490341503,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,907643.7,907643.7,30935,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341514,1770601.00
03/24/2017 03:45,2,0.000,ALERT,212.61,301.77,59.933,1490341503,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,645028.7,645028.7,31721,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341515,1770602.00
03/24/2017 03:45,2,0.000,ALERT,212.38,302.07,59.965,1490341503,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,638794.6,638794.6,31436,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341517,1770603.00
03/24/2017 03:45,2,0.000,ALERT,212.83,302.07,59.981,1490341503,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,628839.7,628839.7,31635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341519,1770604.00
03/24/2017 03:45,2,0.000,ALERT,212.16,301.47,59.965,1490341503,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,646808.8,646808.8,31524,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341521,1770605.00
03/24/2017 03:45,2,0.000,ALERT,211.93,300.27,59.975,1490341503,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,740492.8,740492.8,32239,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341523,1770606.00
03/24/2017 03:45,2,0.000,ALERT,212.61,303.28,59.959,1490341503,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,658154.3,658154.3,31488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341524,1770607.00
03/24/2017 03:45,2,0.000,ALERT,212.16,301.77,59.959,1490341503,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,640606.6,640606.6,31644,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341526,1770608.00
03/24/2017 03:45,2,0.000,ALERT,212.61,301.47,59.959,1490341503,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,643512.7,643512.7,31615,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341528,1770609.00
03/24/2017 03:45,2,0.000,ALERT,212.61,300.87,60.002,1490341503,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,614743.6,614743.6,31923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341530,1770610.00
03/24/2017 03:45,2,0.000,ALERT,211.93,300.57,59.944,1490341503,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,898621.9,898621.9,30991,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341532,1770611.00
03/24/2017 03:45,2,0.000,ALERT,212.61,300.87,59.970,1490341503,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,957388.2,957388.2,31100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341533,1770612.00
03/24/2017 03:45,2,0.000,ALERT,212.38,302.98,59.954,1490341503,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,639371.1,639371.1,31688,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341535,1770613.00
03/24/2017 03:45,2,0.000,ALERT,211.93,301.77,59.949,1490341503,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,948273.6,948273.6,31220,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341537,1770614.00
03/24/2017 03:45,2,0.000,ALERT,212.38,302.37,59.954,1490341503,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,589767.0,589767.0,31724,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341539,1770615.00
03/24/2017 03:45,2,0.000,ALERT,212.16,300.57,59.975,1490341503,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,642668.7,642668.7,31805,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341541,1770616.00
03/24/2017 03:45,2,0.000,ALERT,212.38,302.37,59.965,1490341503,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,651597.2,651597.2,31315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341542,1770617.00
03/24/2017 03:45,2,0.000,ALERT,213.06,302.37,60.002,1490341503,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,651838.7,651838.7,31155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341544,1770618.00
03/24/2017 03:45,2,0.000,ALERT,212.61,301.47,59.949,1490341503,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,643724.9,643724.9,31501,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341546,1770619.00
03/24/2017 03:45,2,0.000,ALERT,212.61,301.17,59.959,1490341503,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,640440.1,640440.1,31485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341548,1770620.00
03/24/2017 03:45,2,0.000,ALERT,212.61,301.77,59.944,1490341503,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,648256.5,648256.5,31332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341550,1770621.00
03/24/2017 03:45,2,0.000,ALERT,212.38,300.87,59.965,1490341503,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,636846.9,636846.9,31692,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341551,1770622.00
03/24/2017 03:45,2,0.000,ALERT,211.48,299.97,59.954,1490341503,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,860848.5,860848.5,31209,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341553,1770623.00
03/24/2017 03:45,2,0.000,ALERT,212.38,300.27,59.954,1490341503,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,740964.5,740964.5,32164,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341555,1770624.00
03/24/2017 03:45,2,0.000,ALERT,212.16,301.47,59.949,1490341503,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,632763.1,632763.1,31708,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341557,1770625.00
03/24/2017 03:45,2,0.000,ALERT,212.16,303.28,59.949,1490341503,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,653274.1,653274.1,31562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341559,1770626.00
03/24/2017 03:45,2,0.000,ALERT,212.38,301.17,59.954,1490341503,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,641202.6,641202.6,31762,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341560,1770627.00
03/24/2017 03:45,2,0.000,ALERT,211.70,301.17,59.949,1490341503,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,879308.3,879308.3,31107,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490341562,1770628.00
03/24/2017 03:45,2,0.000,ALERT,213.06,302.07,59.996,1490341503,"201051344000867","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,638467.4,638467.4,31721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341564,1770629.00
03/24/2017 03:45,2,0.000,ALERT,212.38,301.17,59.954,1490341503,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,640099.1,640099.1,31579,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341566,1770630.00
03/24/2017 03:45,2,0.000,ALERT,212.38,302.37,59.954,1490341503,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,659638.3,659638.3,31071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341568,1770631.00
03/24/2017 03:45,2,0.000,ALERT,212.83,302.07,59.959,1490341503,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,649271.1,649271.1,31139,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341569,1770632.00
03/24/2017 03:45,2,0.000,ALERT,212.61,302.68,59.959,1490341503,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,661740.6,661740.6,31051,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341571,1770633.00
03/24/2017 03:45,2,0.000,ALERT,212.61,302.68,59.954,1490341503,"201051344000983","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,652523.8,652523.8,31247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341573,1770634.00
03/24/2017 03:45,2,0.000,ALERT,212.61,302.07,59.949,1490341503,"201051344001158","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,638520.4,638520.4,31599,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341575,1770635.00
03/24/2017 03:45,2,0.000,ALERT,213.06,302.68,59.933,1490341503,"201051344000576","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,652476.0,652476.0,31122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341577,1770636.00
03/24/2017 03:45,2,0.000,ALERT,212.16,299.67,59.949,1490341503,"274151322000087","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,850970.3,850970.3,31475,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490341579,1770637.00
03/24/2017 04:00,2,0.000,ALERT,213.06,302.98,59.944,1490342404,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,651595.8,651595.8,31162,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342406,1770638.00
03/24/2017 04:00,2,0.000,ALERT,211.93,300.57,59.970,1490342404,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,876874.9,876874.9,31169,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342407,1770639.00
03/24/2017 04:00,2,0.000,ALERT,213.29,302.37,59.975,1490342404,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,638026.4,638026.4,31698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342409,1770640.00
03/24/2017 04:00,2,0.000,ALERT,212.61,302.37,59.965,1490342404,"201051344000469","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,640656.4,640656.4,31659,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342411,1770641.00
03/24/2017 04:00,2,0.000,ALERT,212.16,301.47,59.959,1490342404,"201051344000646","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,634485.1,634485.1,31563,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342413,1770642.00
03/24/2017 04:00,2,0.000,ALERT,211.70,301.17,59.959,1490342404,"274151322000052","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,907643.7,907643.7,30937,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342415,1770643.00
03/24/2017 04:00,2,0.000,ALERT,212.61,301.77,59.965,1490342404,"201051344000585","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,645028.7,645028.7,31723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342416,1770644.00
03/24/2017 04:00,2,0.000,ALERT,212.38,302.07,59.949,1490342404,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,638794.6,638794.6,31438,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342418,1770645.00
03/24/2017 04:00,2,0.000,ALERT,213.06,302.68,59.959,1490342404,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,628839.7,628839.7,31637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342420,1770646.00
03/24/2017 04:00,2,0.000,ALERT,212.16,301.77,59.959,1490342404,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,646808.8,646808.8,31526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342422,1770647.00
03/24/2017 04:00,2,0.000,ALERT,211.93,299.97,59.954,1490342404,"274151322000094","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,740492.8,740492.8,32241,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342424,1770648.00
03/24/2017 04:00,2,0.000,ALERT,212.61,302.98,59.949,1490342404,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,658154.3,658154.3,31490,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342425,1770649.00
03/24/2017 04:00,2,0.000,ALERT,212.38,302.37,59.981,1490342404,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,640606.6,640606.6,31646,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342427,1770650.00
03/24/2017 04:00,2,0.000,ALERT,212.61,301.47,59.949,1490342404,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,643512.7,643512.7,31617,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342429,1770651.00
03/24/2017 04:00,2,0.000,ALERT,212.83,301.17,59.949,1490342404,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,614743.6,614743.6,31925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342431,1770652.00
03/24/2017 04:00,2,0.000,ALERT,212.16,301.17,59.933,1490342404,"274151322000083","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,898621.9,898621.9,30993,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342432,1770653.00
03/24/2017 04:00,2,0.000,ALERT,212.61,300.27,59.912,1490342404,"274151322000076","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,957388.2,957388.2,31102,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342434,1770654.00
03/24/2017 04:00,2,0.000,ALERT,212.61,302.68,59.949,1490342404,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,639371.1,639371.1,31690,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342436,1770655.00
03/24/2017 04:00,2,0.000,ALERT,211.70,300.87,59.912,1490342404,"274151322000095","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,948273.6,948273.6,31222,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342438,1770656.00
03/24/2017 04:00,2,0.000,ALERT,212.16,301.77,59.922,1490342404,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,589767.0,589767.0,31726,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342440,1770657.00
03/24/2017 04:00,2,0.000,ALERT,212.38,300.87,59.944,1490342404,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,642668.7,642668.7,31807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342442,1770658.00
03/24/2017 04:00,2,0.000,ALERT,212.38,302.07,59.938,1490342404,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,651597.2,651597.2,31317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342443,1770659.00
03/24/2017 04:00,2,0.000,ALERT,213.06,302.07,59.944,1490342404,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,651838.7,651838.7,31157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342445,1770660.00
03/24/2017 04:00,2,0.000,ALERT,212.83,301.77,59.928,1490342404,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,643724.9,643724.9,31503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342447,1770661.00
03/24/2017 04:00,2,0.000,ALERT,212.61,300.87,59.922,1490342404,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,640440.1,640440.1,31487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342449,1770662.00
03/24/2017 04:00,2,0.000,ALERT,212.61,301.77,59.933,1490342404,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,648256.5,648256.5,31334,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342451,1770663.00
03/24/2017 04:00,2,0.000,ALERT,212.61,300.87,59.933,1490342404,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,636846.9,636846.9,31694,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342452,1770664.00
03/24/2017 04:00,2,0.000,ALERT,211.48,300.27,59.959,1490342404,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,860848.5,860848.5,31211,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342454,1770665.00
03/24/2017 04:00,2,0.000,ALERT,212.38,299.97,59.970,1490342404,"274151322000068","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,740964.5,740964.5,32166,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342456,1770666.00
03/24/2017 04:00,2,0.000,ALERT,212.16,301.47,59.959,1490342404,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,632763.1,632763.1,31710,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342458,1770667.00
03/24/2017 04:00,2,0.000,ALERT,212.16,302.98,59.922,1490342404,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,653274.1,653274.1,31564,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342459,1770668.00
03/24/2017 04:00,2,0.000,ALERT,212.61,301.47,59.949,1490342404,"201051344001203","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,641202.6,641202.6,31764,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342461,1770669.00
03/24/2017 04:00,2,0.000,ALERT,211.93,301.17,59.938,1490342404,"274151322000054","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,879308.3,879308.3,31109,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342463,1770670.00
03/24/2017 04:00,2,0.000,ALERT,212.83,301.77,59.901,1490342404,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,638467.4,638467.4,31723,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342465,1770671.00
03/24/2017 04:00,2,0.000,ALERT,212.38,301.47,59.944,1490342404,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,640099.1,640099.1,31581,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490342467,1770672.00
03/24/2017 04:00,2,0.000,ALERT,212.61,302.37,59.949,1490342404,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,659638.3,659638.3,31073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342469,1770673.00
03/24/2017 04:00,2,0.000,ALERT,212.61,301.47,59.922,1490342404,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,649271.1,649271.1,31141,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342470,1770674.00
03/24/2017 04:00,2,0.000,ALERT,212.61,302.68,59.954,1490342404,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,661740.6,661740.6,31053,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342472,1770675.00
03/24/2017 04:00,2,0.000,ALERT,212.38,302.37,59.949,1490342404,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,652523.8,652523.8,31249,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342474,1770676.00
03/24/2017 04:00,2,0.000,ALERT,212.61,301.77,59.949,1490342404,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,638520.4,638520.4,31601,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342476,1770677.00
03/24/2017 04:00,2,0.000,ALERT,212.83,302.37,59.949,1490342404,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,652476.0,652476.0,31124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342478,1770678.00
03/24/2017 04:00,2,0.000,ALERT,211.93,299.37,59.928,1490342404,"274151322000087","219011344069620",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,850970.3,850970.3,31477,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490342480,1770679.00
03/24/2017 04:15,2,0.000,ALERT,212.61,301.77,59.970,1490343304,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,651595.8,651595.8,31164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343306,1770680.00
03/24/2017 04:15,2,0.000,ALERT,211.93,300.27,59.981,1490343304,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,876874.9,876874.9,31171,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343308,1770681.00
03/24/2017 04:15,2,0.000,ALERT,212.61,301.77,59.959,1490343304,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,638026.4,638026.4,31700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343309,1770682.00
03/24/2017 04:15,2,0.000,ALERT,212.16,302.07,59.922,1490343304,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,640656.4,640656.4,31661,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343311,1770683.00
03/24/2017 04:15,2,0.000,ALERT,211.70,300.87,59.965,1490343304,"201051344000646","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,634485.1,634485.1,31565,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343313,1770684.00
03/24/2017 04:15,2,0.000,ALERT,211.48,299.37,59.944,1490343304,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,907643.7,907643.7,30939,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343315,1770685.00
03/24/2017 04:15,2,0.000,ALERT,212.16,300.87,59.970,1490343304,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,645028.7,645028.7,31725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343317,1770686.00
03/24/2017 04:15,2,0.000,ALERT,211.93,301.17,59.996,1490343304,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,638794.6,638794.6,31440,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343318,1770687.00
03/24/2017 04:15,2,0.000,ALERT,212.38,301.47,59.996,1490343304,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,628839.7,628839.7,31639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343320,1770688.00
03/24/2017 04:15,2,0.000,ALERT,211.70,300.87,59.991,1490343304,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,646808.8,646808.8,31528,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343322,1770689.00
03/24/2017 04:15,2,0.000,ALERT,211.93,300.27,59.954,1490343304,"274151322000094","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,740492.8,740492.8,32243,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343324,1770690.00
