ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 04:15,2,0.000,ALERT,212.16,302.68,59.970,1490343304,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,658154.3,658154.3,31492,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343325,1770691.00
03/24/2017 04:15,2,0.000,ALERT,211.93,301.17,59.959,1490343304,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,640606.6,640606.6,31648,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343327,1770692.00
03/24/2017 04:15,2,0.000,ALERT,211.93,300.57,59.959,1490343304,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,643512.7,643512.7,31619,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343329,1770693.00
03/24/2017 04:15,2,0.000,ALERT,212.16,299.97,59.965,1490343304,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,614743.6,614743.6,31927,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343331,1770694.00
03/24/2017 04:15,2,0.000,ALERT,211.93,301.47,59.959,1490343304,"274151322000083","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,898621.9,898621.9,30995,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343333,1770695.00
03/24/2017 04:15,2,0.000,ALERT,212.61,301.17,59.954,1490343304,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,957388.2,957388.2,31104,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343335,1770696.00
03/24/2017 04:15,2,0.000,ALERT,212.16,302.98,59.928,1490343304,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,639371.1,639371.1,31692,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343337,1770697.00
03/24/2017 04:15,2,0.000,ALERT,211.93,301.47,59.975,1490343304,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,948273.6,948273.6,31224,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343338,1770698.00
03/24/2017 04:15,2,0.000,ALERT,212.16,302.07,59.933,1490343304,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,589767.0,589767.0,31728,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343340,1770699.00
03/24/2017 04:15,2,0.000,ALERT,211.93,299.97,59.965,1490343304,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,642668.7,642668.7,31809,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343342,1770700.00
03/24/2017 04:15,2,0.000,ALERT,212.16,302.68,59.949,1490343304,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,651597.2,651597.2,31319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343344,1770701.00
03/24/2017 04:15,2,0.000,ALERT,212.83,302.07,59.954,1490343304,"201051344000853","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,651838.7,651838.7,31159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343345,1770702.00
03/24/2017 04:15,2,0.000,ALERT,212.38,300.87,59.949,1490343304,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,643724.9,643724.9,31505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343347,1770703.00
03/24/2017 04:15,2,0.000,ALERT,212.16,300.27,59.959,1490343304,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,640440.1,640440.1,31489,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343349,1770704.00
03/24/2017 04:15,2,0.000,ALERT,212.16,300.87,59.954,1490343304,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,648256.5,648256.5,31336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343351,1770705.00
03/24/2017 04:15,2,0.000,ALERT,211.93,299.97,59.944,1490343304,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,636846.9,636846.9,31696,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343353,1770706.00
03/24/2017 04:15,2,0.000,ALERT,211.48,300.57,59.944,1490343304,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,860848.5,860848.5,31213,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343354,1770707.00
03/24/2017 04:15,2,0.000,ALERT,212.61,299.67,59.965,1490343304,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,740964.5,740964.5,32168,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343356,1770708.00
03/24/2017 04:15,2,0.000,ALERT,211.70,300.87,59.965,1490343304,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,632763.1,632763.1,31712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343358,1770709.00
03/24/2017 04:15,2,0.000,ALERT,212.16,303.28,60.002,1490343304,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,653274.1,653274.1,31566,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343360,1770710.00
03/24/2017 04:15,2,0.000,ALERT,212.16,300.57,59.959,1490343304,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,641202.6,641202.6,31766,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343362,1770711.00
03/24/2017 04:15,2,0.000,ALERT,211.93,300.87,59.959,1490343304,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,879308.3,879308.3,31111,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343364,1770712.00
03/24/2017 04:15,2,0.000,ALERT,212.61,302.07,59.954,1490343304,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,638467.4,638467.4,31725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343366,1770713.00
03/24/2017 04:15,2,0.000,ALERT,212.16,300.87,59.965,1490343304,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,640099.1,640099.1,31583,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343367,1770714.00
03/24/2017 04:15,2,0.000,ALERT,212.38,302.68,59.965,1490343304,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,659638.3,659638.3,31075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343369,1770715.00
03/24/2017 04:15,2,0.000,ALERT,212.61,301.77,59.954,1490343304,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,649271.1,649271.1,31143,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343371,1770716.00
03/24/2017 04:15,2,0.000,ALERT,212.38,302.98,59.959,1490343304,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,661740.6,661740.6,31055,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343373,1770717.00
03/24/2017 04:15,2,0.000,ALERT,212.38,302.68,59.954,1490343304,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,652523.8,652523.8,31251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343375,1770718.00
03/24/2017 04:15,2,0.000,ALERT,212.38,302.37,59.965,1490343304,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,638520.4,638520.4,31603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490343376,1770719.00
03/24/2017 04:15,2,0.000,ALERT,212.61,302.98,59.965,1490343304,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,652476.0,652476.0,31126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343378,1770720.00
03/24/2017 04:15,2,0.000,ALERT,212.16,300.27,59.959,1490343304,"274151322000087","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,850970.3,850970.3,31479,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490343380,1770721.00
03/24/2017 04:30,2,0.000,ALERT,212.83,302.07,59.965,1490344204,"201051344000645","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,651595.8,651595.8,31166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344206,1770722.00
03/24/2017 04:30,2,0.000,ALERT,211.93,299.97,59.959,1490344204,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,876874.9,876874.9,31173,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344208,1770723.00
03/24/2017 04:30,2,0.000,ALERT,213.06,302.07,59.959,1490344204,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,638026.4,638026.4,31702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344209,1770724.00
03/24/2017 04:30,2,0.000,ALERT,212.61,302.07,59.996,1490344204,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,640656.4,640656.4,31663,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344211,1770725.00
03/24/2017 04:30,2,0.000,ALERT,211.93,301.17,59.965,1490344204,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,634485.1,634485.1,31567,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344213,1770726.00
03/24/2017 04:30,2,0.000,ALERT,211.70,299.97,59.970,1490344204,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,907643.7,907643.7,30941,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344215,1770727.00
03/24/2017 04:30,2,0.000,ALERT,211.93,301.47,59.954,1490344204,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,645028.7,645028.7,31727,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344217,1770728.00
03/24/2017 04:30,2,0.000,ALERT,211.93,301.47,59.965,1490344204,"201051344001230","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,638794.6,638794.6,31442,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344218,1770729.00
03/24/2017 04:30,2,0.000,ALERT,212.61,302.07,59.959,1490344204,"201051344000582","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,628839.7,628839.7,31641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344220,1770730.00
03/24/2017 04:30,2,0.000,ALERT,211.70,301.17,59.954,1490344204,"201051344000955","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,646808.8,646808.8,31530,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344222,1770731.00
03/24/2017 04:30,2,0.000,ALERT,211.93,299.67,59.965,1490344204,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,740492.8,740492.8,32245,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344224,1770732.00
03/24/2017 04:30,2,0.000,ALERT,212.38,302.68,59.954,1490344204,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,658154.3,658154.3,31494,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344225,1770733.00
03/24/2017 04:30,2,0.000,ALERT,211.93,301.47,59.954,1490344204,"201051344000890","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,640606.6,640606.6,31650,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344227,1770734.00
03/24/2017 04:30,2,0.000,ALERT,212.16,300.87,60.012,1490344204,"201051344000438","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,643512.7,643512.7,31621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344229,1770735.00
03/24/2017 04:30,2,0.000,ALERT,212.16,300.57,59.959,1490344204,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,614743.6,614743.6,31929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344231,1770736.00
03/24/2017 04:30,2,0.000,ALERT,211.93,299.97,59.954,1490344204,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,898621.9,898621.9,30997,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344233,1770737.00
03/24/2017 04:30,2,0.000,ALERT,212.38,299.67,59.928,1490344204,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,957388.2,957388.2,31106,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344235,1770738.00
03/24/2017 04:30,2,0.000,ALERT,212.38,302.68,59.954,1490344204,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,639371.1,639371.1,31694,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344236,1770739.00
03/24/2017 04:30,2,0.000,ALERT,211.93,301.17,59.949,1490344204,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,948273.6,948273.6,31226,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344238,1770740.00
03/24/2017 04:30,2,0.000,ALERT,212.38,302.07,59.959,1490344204,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,589767.0,589767.0,31730,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344240,1770741.00
03/24/2017 04:30,2,0.000,ALERT,211.70,300.27,59.986,1490344204,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,642668.7,642668.7,31811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344242,1770742.00
03/24/2017 04:30,2,0.000,ALERT,212.16,301.77,59.922,1490344204,"201051344000458","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,651597.2,651597.2,31321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344244,1770743.00
03/24/2017 04:30,2,0.000,ALERT,212.61,301.77,59.949,1490344204,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,651838.7,651838.7,31161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344246,1770744.00
03/24/2017 04:30,2,0.000,ALERT,212.38,301.17,59.981,1490344204,"201051344000685","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,643724.9,643724.9,31507,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344247,1770745.00
03/24/2017 04:30,2,0.000,ALERT,212.16,300.57,59.965,1490344204,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,640440.1,640440.1,31491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344249,1770746.00
03/24/2017 04:30,2,0.000,ALERT,212.16,301.17,59.959,1490344204,"201051344001145","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,648256.5,648256.5,31338,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344251,1770747.00
03/24/2017 04:30,2,0.000,ALERT,212.16,300.57,59.996,1490344204,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,636846.9,636846.9,31698,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344253,1770748.00
03/24/2017 04:30,2,0.000,ALERT,211.48,299.97,59.949,1490344204,"274151322000088","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,860848.5,860848.5,31215,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344254,1770749.00
03/24/2017 04:30,2,0.000,ALERT,212.61,299.37,59.959,1490344204,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,740964.5,740964.5,32170,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344256,1770750.00
03/24/2017 04:30,2,0.000,ALERT,211.70,300.87,59.949,1490344204,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,632763.1,632763.1,31714,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344258,1770751.00
03/24/2017 04:30,2,0.000,ALERT,211.93,302.37,59.954,1490344204,"201051344000594","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,653274.1,653274.1,31568,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344260,1770752.00
03/24/2017 04:30,2,0.000,ALERT,212.16,300.87,59.991,1490344204,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,641202.6,641202.6,31768,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344262,1770753.00
03/24/2017 04:30,2,0.000,ALERT,211.70,300.27,59.949,1490344204,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,879308.3,879308.3,31113,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344263,1770754.00
03/24/2017 04:30,2,0.000,ALERT,212.61,301.47,59.959,1490344204,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,638467.4,638467.4,31727,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344265,1770755.00
03/24/2017 04:30,2,0.000,ALERT,211.93,300.87,59.959,1490344204,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,640099.1,640099.1,31585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344267,1770756.00
03/24/2017 04:30,2,0.000,ALERT,212.16,302.07,59.996,1490344204,"201051344000900","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,659638.3,659638.3,31077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344269,1770757.00
03/24/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1490344204,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,649271.1,649271.1,31145,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344270,1770758.00
03/24/2017 04:30,2,0.000,ALERT,212.38,302.68,59.965,1490344204,"201051344000569","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,661740.6,661740.6,31057,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344272,1770759.00
03/24/2017 04:30,2,0.000,ALERT,212.16,302.07,59.949,1490344204,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,652523.8,652523.8,31253,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344274,1770760.00
03/24/2017 04:30,2,0.000,ALERT,212.38,301.47,59.965,1490344204,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,638520.4,638520.4,31605,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344276,1770761.00
03/24/2017 04:30,2,0.000,ALERT,212.83,302.37,59.954,1490344204,"201051344000576","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,652476.0,652476.0,31128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490344278,1770762.00
03/24/2017 04:30,2,0.000,ALERT,211.93,298.77,59.965,1490344204,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,850970.3,850970.3,31481,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490344279,1770763.00
03/24/2017 04:45,2,0.000,ALERT,212.83,302.37,59.959,1490345103,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,651595.8,651595.8,31168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345105,1770764.00
03/24/2017 04:45,2,0.000,ALERT,212.16,300.27,59.959,1490345103,"274151322000085","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,876874.9,876874.9,31175,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345107,1770765.00
03/24/2017 04:45,2,0.000,ALERT,213.06,302.37,59.981,1490345103,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,638026.4,638026.4,31704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345109,1770766.00
03/24/2017 04:45,2,0.000,ALERT,212.38,302.37,59.965,1490345103,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,640656.4,640656.4,31665,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345110,1770767.00
03/24/2017 04:45,2,0.000,ALERT,211.70,300.87,59.970,1490345103,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,634485.1,634485.1,31569,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345112,1770768.00
03/24/2017 04:45,2,0.000,ALERT,211.70,300.57,59.938,1490345103,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,907643.7,907643.7,30943,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345114,1770769.00
03/24/2017 04:45,2,0.000,ALERT,212.16,301.17,59.965,1490345103,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,645028.7,645028.7,31729,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345116,1770770.00
03/24/2017 04:45,2,0.000,ALERT,211.93,301.47,59.975,1490345103,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,638794.6,638794.6,31444,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345118,1770771.00
03/24/2017 04:45,2,0.000,ALERT,212.61,302.07,59.965,1490345103,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,628839.7,628839.7,31643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345120,1770772.00
03/24/2017 04:45,2,0.000,ALERT,211.70,300.87,59.954,1490345103,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,646808.8,646808.8,31532,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345121,1770773.00
03/24/2017 04:45,2,0.000,ALERT,211.93,300.27,59.970,1490345103,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,740492.8,740492.8,32247,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345123,1770774.00
03/24/2017 04:45,2,0.000,ALERT,212.61,303.58,59.965,1490345103,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,658154.3,658154.3,31496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345125,1770775.00
03/24/2017 04:45,2,0.000,ALERT,211.93,301.17,59.970,1490345103,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,640606.6,640606.6,31652,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345127,1770776.00
03/24/2017 04:45,2,0.000,ALERT,212.16,300.87,59.965,1490345103,"201051344000438","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,643512.7,643512.7,31623,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345129,1770777.00
03/24/2017 04:45,2,0.000,ALERT,212.38,300.87,59.965,1490345103,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,614743.6,614743.6,31931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345130,1770778.00
03/24/2017 04:45,2,0.000,ALERT,212.16,300.57,59.954,1490345103,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,898621.9,898621.9,30999,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345132,1770779.00
03/24/2017 04:45,2,0.000,ALERT,212.61,300.87,59.965,1490345103,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,957388.2,957388.2,31108,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345134,1770780.00
03/24/2017 04:45,2,0.000,ALERT,212.38,303.58,59.959,1490345103,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,639371.1,639371.1,31696,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345136,1770781.00
03/24/2017 04:45,2,0.000,ALERT,211.93,302.07,59.954,1490345103,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,948273.6,948273.6,31228,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345138,1770782.00
03/24/2017 04:45,2,0.000,ALERT,212.38,302.37,59.986,1490345103,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,589767.0,589767.0,31732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345140,1770783.00
03/24/2017 04:45,2,0.000,ALERT,211.70,300.27,59.954,1490345103,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,642668.7,642668.7,31813,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345141,1770784.00
03/24/2017 04:45,2,0.000,ALERT,212.38,302.68,59.959,1490345103,"201051344000458","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,651597.2,651597.2,31323,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345143,1770785.00
03/24/2017 04:45,2,0.000,ALERT,213.06,302.37,59.975,1490345103,"201051344000853","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,651838.7,651838.7,31163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345145,1770786.00
03/24/2017 04:45,2,0.000,ALERT,212.38,300.87,59.965,1490345103,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,643724.9,643724.9,31509,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345147,1770787.00
03/24/2017 04:45,2,0.000,ALERT,212.38,300.87,59.954,1490345103,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,640440.1,640440.1,31493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345149,1770788.00
03/24/2017 04:45,2,0.000,ALERT,212.38,301.17,59.954,1490345103,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,648256.5,648256.5,31340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345151,1770789.00
03/24/2017 04:45,2,0.000,ALERT,212.16,300.27,60.007,1490345103,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,636846.9,636846.9,31700,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345153,1770790.00
03/24/2017 04:45,2,0.000,ALERT,211.70,300.87,59.954,1490345103,"274151322000088","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,860848.5,860848.5,31217,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345154,1770791.00
03/24/2017 04:45,2,0.000,ALERT,212.83,300.57,59.959,1490345103,"274151322000068","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,740964.5,740964.5,32172,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345156,1770792.00
03/24/2017 04:45,2,0.000,ALERT,211.70,301.17,59.970,1490345103,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,632763.1,632763.1,31716,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345158,1770793.00
03/24/2017 04:45,2,0.000,ALERT,212.16,302.98,59.965,1490345103,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,653274.1,653274.1,31570,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345160,1770794.00
03/24/2017 04:45,2,0.000,ALERT,211.93,300.87,59.959,1490345103,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,641202.6,641202.6,31770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345161,1770795.00
03/24/2017 04:45,2,0.000,ALERT,211.93,300.57,59.959,1490345103,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,879308.3,879308.3,31115,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345163,1770796.00
03/24/2017 04:45,2,0.000,ALERT,212.61,302.07,59.991,1490345103,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,638467.4,638467.4,31729,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345165,1770797.00
03/24/2017 04:45,2,0.000,ALERT,212.16,301.17,59.965,1490345103,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,640099.1,640099.1,31587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345167,1770798.00
03/24/2017 04:45,2,0.000,ALERT,212.16,302.37,59.965,1490345103,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,659638.3,659638.3,31079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345169,1770799.00
03/24/2017 04:45,2,0.000,ALERT,212.38,301.47,59.949,1490345103,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,649271.1,649271.1,31147,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345170,1770800.00
03/24/2017 04:45,2,0.000,ALERT,212.38,302.98,59.959,1490345103,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,661740.6,661740.6,31059,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490345172,1770801.00
03/24/2017 04:45,2,0.000,ALERT,212.38,302.98,59.954,1490345103,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,652523.8,652523.8,31255,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345174,1770802.00
03/24/2017 04:45,2,0.000,ALERT,212.61,302.37,59.922,1490345103,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,638520.4,638520.4,31607,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345176,1770803.00
03/24/2017 04:45,2,0.000,ALERT,212.83,302.98,59.954,1490345103,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,652476.0,652476.0,31130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345177,1770804.00
03/24/2017 04:45,2,0.000,ALERT,211.93,299.67,59.959,1490345103,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,850970.3,850970.3,31483,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490345179,1770805.00
03/24/2017 05:00,2,0.000,ALERT,212.16,300.87,59.954,1490346003,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,651595.8,651595.8,31170,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346006,1770806.00
03/24/2017 05:00,2,0.000,ALERT,211.03,299.07,59.959,1490346003,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,876874.9,876874.9,31177,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346008,1770807.00
03/24/2017 05:00,2,0.000,ALERT,212.16,300.57,59.965,1490346003,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,638026.4,638026.4,31706,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346010,1770808.00
03/24/2017 05:00,2,0.000,ALERT,211.70,300.87,59.970,1490346003,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,640656.4,640656.4,31667,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346011,1770809.00
03/24/2017 05:00,2,0.000,ALERT,211.25,299.97,59.975,1490346003,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,634485.1,634485.1,31571,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346013,1770810.00
03/24/2017 05:00,2,0.000,ALERT,210.80,299.07,59.981,1490346003,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,907643.7,907643.7,30945,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346015,1770811.00
03/24/2017 05:00,2,0.000,ALERT,211.70,300.27,59.970,1490346003,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,645028.7,645028.7,31731,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346017,1770812.00
03/24/2017 05:00,2,0.000,ALERT,211.48,300.57,59.981,1490346003,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,638794.6,638794.6,31446,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346019,1770813.00
03/24/2017 05:00,2,0.000,ALERT,212.16,301.17,59.981,1490346003,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,628839.7,628839.7,31645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346020,1770814.00
03/24/2017 05:00,2,0.000,ALERT,211.25,300.27,59.996,1490346003,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,646808.8,646808.8,31534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346022,1770815.00
03/24/2017 05:00,2,0.000,ALERT,211.03,298.47,60.007,1490346003,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,740492.8,740492.8,32249,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346024,1770816.00
03/24/2017 05:00,2,0.000,ALERT,211.48,301.47,59.991,1490346003,"201051344000579","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,658154.3,658154.3,31498,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346026,1770817.00
03/24/2017 05:00,2,0.000,ALERT,211.03,300.27,60.007,1490346003,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,640606.6,640606.6,31654,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346028,1770818.00
03/24/2017 05:00,2,0.000,ALERT,211.48,299.97,60.007,1490346003,"201051344000438","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,643512.7,643512.7,31625,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346029,1770819.00
03/24/2017 05:00,2,0.000,ALERT,211.70,299.67,60.034,1490346003,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,614743.6,614743.6,31933,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346031,1770820.00
03/24/2017 05:00,2,0.000,ALERT,211.03,299.97,60.002,1490346003,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,898621.9,898621.9,31001,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346033,1770821.00
03/24/2017 05:00,2,0.000,ALERT,211.48,299.37,60.007,1490346003,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,957388.2,957388.2,31110,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346035,1770822.00
03/24/2017 05:00,2,0.000,ALERT,211.48,301.77,60.049,1490346003,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,639371.1,639371.1,31698,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346037,1770823.00
03/24/2017 05:00,2,0.000,ALERT,211.03,300.27,60.018,1490346003,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,948273.6,948273.6,31230,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346038,1770824.00
03/24/2017 05:00,2,0.000,ALERT,211.48,300.87,60.023,1490346003,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,589767.0,589767.0,31734,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346040,1770825.00
03/24/2017 05:00,2,0.000,ALERT,211.25,299.37,60.023,1490346003,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,642668.7,642668.7,31815,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346042,1770826.00
03/24/2017 05:00,2,0.000,ALERT,211.70,301.17,60.023,1490346003,"201051344000458","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,651597.2,651597.2,31325,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346044,1770827.00
03/24/2017 05:00,2,0.000,ALERT,212.16,300.87,59.975,1490346003,"201051344000853","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,651838.7,651838.7,31165,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346046,1770828.00
03/24/2017 05:00,2,0.000,ALERT,211.70,300.27,60.028,1490346003,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,643724.9,643724.9,31511,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346048,1770829.00
03/24/2017 05:00,2,0.000,ALERT,211.70,299.97,60.039,1490346003,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,640440.1,640440.1,31495,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346049,1770830.00
03/24/2017 05:00,2,0.000,ALERT,211.70,300.57,60.018,1490346003,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,648256.5,648256.5,31342,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346051,1770831.00
03/24/2017 05:00,2,0.000,ALERT,211.48,299.67,60.018,1490346003,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,636846.9,636846.9,31702,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346053,1770832.00
03/24/2017 05:00,2,0.000,ALERT,210.57,298.47,60.007,1490346003,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,860848.5,860848.5,31219,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346055,1770833.00
03/24/2017 05:00,2,0.000,ALERT,211.70,298.17,60.007,1490346003,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,740964.5,740964.5,32174,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346057,1770834.00
03/24/2017 05:00,2,0.000,ALERT,211.03,299.97,60.023,1490346003,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,632763.1,632763.1,31718,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346058,1770835.00
