ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 05:00,2,0.000,ALERT,211.25,301.47,60.012,1490346003,"201051344000594","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,653274.1,653274.1,31572,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346060,1770836.00
03/24/2017 05:00,2,0.000,ALERT,211.48,299.67,60.018,1490346003,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,641202.6,641202.6,31772,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346062,1770837.00
03/24/2017 05:00,2,0.000,ALERT,210.57,299.97,60.034,1490346003,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,879308.3,879308.3,31117,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346064,1770838.00
03/24/2017 05:00,2,0.000,ALERT,211.93,300.27,60.028,1490346003,"201051344000867","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,638467.4,638467.4,31731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346066,1770839.00
03/24/2017 05:00,2,0.000,ALERT,211.25,299.67,60.039,1490346003,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,640099.1,640099.1,31589,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346068,1770840.00
03/24/2017 05:00,2,0.000,ALERT,211.48,300.87,60.018,1490346003,"201051344000900","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,659638.3,659638.3,31081,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346069,1770841.00
03/24/2017 05:00,2,0.000,ALERT,211.70,299.97,60.039,1490346003,"201051344000648","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,649271.1,649271.1,31149,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346071,1770842.00
03/24/2017 05:00,2,0.000,ALERT,211.70,301.47,60.039,1490346003,"201051344000569","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,661740.6,661740.6,31061,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346073,1770843.00
03/24/2017 05:00,2,0.000,ALERT,211.70,301.17,60.012,1490346003,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,652523.8,652523.8,31257,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346075,1770844.00
03/24/2017 05:00,2,0.000,ALERT,211.48,300.57,60.028,1490346003,"201051344001158","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,638520.4,638520.4,31609,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346076,1770845.00
03/24/2017 05:00,2,0.000,ALERT,211.93,301.47,59.986,1490346003,"201051344000576","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,652476.0,652476.0,31132,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346078,1770846.00
03/24/2017 05:00,2,0.000,ALERT,211.03,298.77,60.018,1490346003,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,850970.3,850970.3,31485,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346080,1770847.00
03/24/2017 05:15,2,0.000,ALERT,212.16,301.77,60.002,1490346904,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,651595.8,651595.8,31172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346906,1770848.00
03/24/2017 05:15,2,0.000,ALERT,211.25,299.37,59.991,1490346904,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,876874.9,876874.9,31179,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346908,1770849.00
03/24/2017 05:15,2,0.000,ALERT,212.38,301.17,59.991,1490346904,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,638026.4,638026.4,31708,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346909,1770850.00
03/24/2017 05:15,2,0.000,ALERT,211.70,301.17,59.991,1490346904,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,640656.4,640656.4,31669,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346911,1770851.00
03/24/2017 05:15,2,0.000,ALERT,211.03,299.67,60.034,1490346904,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,634485.1,634485.1,31573,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346913,1770852.00
03/24/2017 05:15,2,0.000,ALERT,211.03,299.97,59.991,1490346904,"274151322000052","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,907643.7,907643.7,30947,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346915,1770853.00
03/24/2017 05:15,2,0.000,ALERT,211.48,299.97,59.996,1490346904,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,645028.7,645028.7,31733,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346917,1770854.00
03/24/2017 05:15,2,0.000,ALERT,211.25,300.27,59.991,1490346904,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,638794.6,638794.6,31448,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346919,1770855.00
03/24/2017 05:15,2,0.000,ALERT,211.93,300.87,60.034,1490346904,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,628839.7,628839.7,31647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346920,1770856.00
03/24/2017 05:15,2,0.000,ALERT,211.03,299.67,60.002,1490346904,"201051344000955","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,646808.8,646808.8,31536,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346922,1770857.00
03/24/2017 05:15,2,0.000,ALERT,211.25,298.77,59.996,1490346904,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,740492.8,740492.8,32251,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346924,1770858.00
03/24/2017 05:15,2,0.000,ALERT,211.93,302.37,60.039,1490346904,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,658154.3,658154.3,31500,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346926,1770859.00
03/24/2017 05:15,2,0.000,ALERT,211.25,300.27,60.023,1490346904,"201051344000890","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,640606.6,640606.6,31656,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346928,1770860.00
03/24/2017 05:15,2,0.000,ALERT,211.48,299.97,60.002,1490346904,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,643512.7,643512.7,31627,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346930,1770861.00
03/24/2017 05:15,2,0.000,ALERT,211.70,299.37,59.996,1490346904,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,614743.6,614743.6,31935,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346932,1770862.00
03/24/2017 05:15,2,0.000,ALERT,210.80,299.07,60.002,1490346904,"274151322000083","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,898621.9,898621.9,31003,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346933,1770863.00
03/24/2017 05:15,2,0.000,ALERT,211.70,299.97,59.981,1490346904,"274151322000076","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,957388.2,957388.2,31112,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346935,1770864.00
03/24/2017 05:15,2,0.000,ALERT,211.70,302.37,59.996,1490346904,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,639371.1,639371.1,31700,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346937,1770865.00
03/24/2017 05:15,2,0.000,ALERT,211.25,300.27,59.991,1490346904,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,948273.6,948273.6,31232,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346939,1770866.00
03/24/2017 05:15,2,0.000,ALERT,211.70,301.47,60.002,1490346904,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,589767.0,589767.0,31736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346941,1770867.00
03/24/2017 05:15,2,0.000,ALERT,211.03,299.07,59.991,1490346904,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,642668.7,642668.7,31817,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346942,1770868.00
03/24/2017 05:15,2,0.000,ALERT,211.70,301.47,60.002,1490346904,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,651597.2,651597.2,31327,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346944,1770869.00
03/24/2017 05:15,2,0.000,ALERT,212.16,301.47,59.996,1490346904,"201051344000853","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,651838.7,651838.7,31167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346946,1770870.00
03/24/2017 05:15,2,0.000,ALERT,211.48,299.67,60.002,1490346904,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,643724.9,643724.9,31513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346948,1770871.00
03/24/2017 05:15,2,0.000,ALERT,211.48,299.37,59.996,1490346904,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,640440.1,640440.1,31497,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346950,1770872.00
03/24/2017 05:15,2,0.000,ALERT,211.03,299.07,60.018,1490346904,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,648256.5,648256.5,31344,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346951,1770873.00
03/24/2017 05:15,2,0.000,ALERT,211.03,298.17,59.991,1490346904,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,636846.9,636846.9,31704,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346953,1770874.00
03/24/2017 05:15,2,0.000,ALERT,210.57,298.77,59.959,1490346904,"274151322000088","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,860848.5,860848.5,31221,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346955,1770875.00
03/24/2017 05:15,2,0.000,ALERT,211.70,297.87,59.996,1490346904,"274151322000068","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,740964.5,740964.5,32176,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346957,1770876.00
03/24/2017 05:15,2,0.000,ALERT,210.57,299.07,60.007,1490346904,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,632763.1,632763.1,31720,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346958,1770877.00
03/24/2017 05:15,2,0.000,ALERT,211.03,301.47,59.996,1490346904,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,653274.1,653274.1,31574,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346960,1770878.00
03/24/2017 05:15,2,0.000,ALERT,211.25,298.77,59.996,1490346904,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,641202.6,641202.6,31774,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346962,1770879.00
03/24/2017 05:15,2,0.000,ALERT,210.57,299.37,59.996,1490346904,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,879308.3,879308.3,31119,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490346964,1770880.00
03/24/2017 05:15,2,0.000,ALERT,211.48,299.97,59.996,1490346904,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,638467.4,638467.4,31733,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346966,1770881.00
03/24/2017 05:15,2,0.000,ALERT,210.57,298.77,59.996,1490346904,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,640099.1,640099.1,31591,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346967,1770882.00
03/24/2017 05:15,2,0.000,ALERT,211.03,300.57,59.991,1490346904,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,659638.3,659638.3,31083,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346969,1770883.00
03/24/2017 05:15,2,0.000,ALERT,211.48,300.27,59.954,1490346904,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,649271.1,649271.1,31151,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346971,1770884.00
03/24/2017 05:15,2,0.000,ALERT,211.25,301.47,60.002,1490346904,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,661740.6,661740.6,31063,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346973,1770885.00
03/24/2017 05:15,2,0.000,ALERT,211.48,300.87,60.002,1490346904,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,652523.8,652523.8,31259,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346975,1770886.00
03/24/2017 05:15,2,0.000,ALERT,211.70,300.87,60.023,1490346904,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,638520.4,638520.4,31611,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346976,1770887.00
03/24/2017 05:15,2,0.000,ALERT,211.93,301.47,59.996,1490346904,"201051344000576","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,652476.0,652476.0,31134,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346978,1770888.00
03/24/2017 05:15,2,0.000,ALERT,211.03,297.87,60.002,1490346904,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,850970.3,850970.3,31487,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490346980,1770889.00
03/24/2017 05:30,2,0.000,ALERT,211.70,299.97,60.034,1490347803,"201051344000645","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,651595.8,651595.8,31174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347805,1770890.00
03/24/2017 05:30,2,0.000,ALERT,210.80,298.77,59.986,1490347803,"274151322000085","219011344069620",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,876874.9,876874.9,31181,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347807,1770891.00
03/24/2017 05:30,2,0.000,ALERT,211.93,300.27,59.938,1490347803,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,638026.4,638026.4,31710,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347809,1770892.00
03/24/2017 05:30,2,0.000,ALERT,211.48,300.27,60.007,1490347803,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,640656.4,640656.4,31671,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347810,1770893.00
03/24/2017 05:30,2,0.000,ALERT,210.80,299.07,60.002,1490347803,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,634485.1,634485.1,31575,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347812,1770894.00
03/24/2017 05:30,2,0.000,ALERT,210.57,299.67,59.996,1490347803,"274151322000052","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,907643.7,907643.7,30949,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347814,1770895.00
03/24/2017 05:30,2,0.000,ALERT,211.03,299.07,59.996,1490347803,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,645028.7,645028.7,31735,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347816,1770896.00
03/24/2017 05:30,2,0.000,ALERT,210.80,299.07,60.007,1490347803,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,638794.6,638794.6,31450,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347818,1770897.00
03/24/2017 05:30,2,0.000,ALERT,211.48,299.97,59.996,1490347803,"201051344000582","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,628839.7,628839.7,31649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347819,1770898.00
03/24/2017 05:30,2,0.000,ALERT,210.57,299.07,60.012,1490347803,"201051344000955","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,646808.8,646808.8,31538,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347821,1770899.00
03/24/2017 05:30,2,0.000,ALERT,210.80,298.17,60.039,1490347803,"274151322000094","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,740492.8,740492.8,32253,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347823,1770900.00
03/24/2017 05:30,2,0.000,ALERT,211.25,300.87,60.002,1490347803,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,658154.3,658154.3,31502,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347825,1770901.00
03/24/2017 05:30,2,0.000,ALERT,210.80,299.37,59.991,1490347803,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,640606.6,640606.6,31658,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347827,1770902.00
03/24/2017 05:30,2,0.000,ALERT,211.03,299.07,59.996,1490347803,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,643512.7,643512.7,31629,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347828,1770903.00
03/24/2017 05:30,2,0.000,ALERT,211.25,298.47,59.996,1490347803,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,614743.6,614743.6,31937,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347830,1770904.00
03/24/2017 05:30,2,0.000,ALERT,210.57,298.77,59.991,1490347803,"274151322000083","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,898621.9,898621.9,31005,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347832,1770905.00
03/24/2017 05:30,2,0.000,ALERT,211.03,298.47,59.996,1490347803,"274151322000076","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,957388.2,957388.2,31114,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347834,1770906.00
03/24/2017 05:30,2,0.000,ALERT,211.03,300.57,59.991,1490347803,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,639371.1,639371.1,31702,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347836,1770907.00
03/24/2017 05:30,2,0.000,ALERT,210.57,299.67,59.981,1490347803,"274151322000095","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,948273.6,948273.6,31234,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347838,1770908.00
03/24/2017 05:30,2,0.000,ALERT,211.03,300.27,59.986,1490347803,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.98,0.0,0.0,0.000,589767.0,589767.0,31738,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347839,1770909.00
03/24/2017 05:30,2,0.000,ALERT,210.57,297.87,59.986,1490347803,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,642668.7,642668.7,31819,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347841,1770910.00
03/24/2017 05:30,2,0.000,ALERT,211.25,300.27,59.959,1490347803,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,651597.2,651597.2,31329,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347843,1770911.00
03/24/2017 05:30,2,0.000,ALERT,211.93,300.27,59.986,1490347803,"201051344000853","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,651838.7,651838.7,31169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347845,1770912.00
03/24/2017 05:30,2,0.000,ALERT,211.25,299.07,59.986,1490347803,"201051344000685","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,643724.9,643724.9,31515,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347847,1770913.00
03/24/2017 05:30,2,0.000,ALERT,211.25,298.77,60.018,1490347803,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,640440.1,640440.1,31499,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347849,1770914.00
03/24/2017 05:30,2,0.000,ALERT,211.25,299.37,59.996,1490347803,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,648256.5,648256.5,31346,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347850,1770915.00
03/24/2017 05:30,2,0.000,ALERT,211.03,298.17,59.975,1490347803,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,636846.9,636846.9,31706,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347852,1770916.00
03/24/2017 05:30,2,0.000,ALERT,210.12,298.17,59.986,1490347803,"274151322000088","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,860848.5,860848.5,31223,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347854,1770917.00
03/24/2017 05:30,2,0.000,ALERT,211.25,297.57,59.981,1490347803,"274151322000068","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,740964.5,740964.5,32178,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347856,1770918.00
03/24/2017 05:30,2,0.000,ALERT,210.35,298.77,60.007,1490347803,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,632763.1,632763.1,31722,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347857,1770919.00
03/24/2017 05:30,2,0.000,ALERT,211.03,300.87,59.991,1490347803,"201051344000594","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,653274.1,653274.1,31576,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347859,1770920.00
03/24/2017 05:30,2,0.000,ALERT,211.03,298.77,59.991,1490347803,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,641202.6,641202.6,31776,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347861,1770921.00
03/24/2017 05:30,2,0.000,ALERT,210.57,299.37,59.981,1490347803,"274151322000054","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,879308.3,879308.3,31121,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347863,1770922.00
03/24/2017 05:30,2,0.000,ALERT,211.48,299.97,59.991,1490347803,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,638467.4,638467.4,31735,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490347865,1770923.00
03/24/2017 05:30,2,0.000,ALERT,211.03,299.07,59.975,1490347803,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,640099.1,640099.1,31593,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347866,1770924.00
03/24/2017 05:30,2,0.000,ALERT,211.25,300.57,59.986,1490347803,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,659638.3,659638.3,31085,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347868,1770925.00
03/24/2017 05:30,2,0.000,ALERT,211.48,299.97,60.002,1490347803,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,649271.1,649271.1,31153,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347870,1770926.00
03/24/2017 05:30,2,0.000,ALERT,211.25,300.57,60.023,1490347803,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,661740.6,661740.6,31065,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347872,1770927.00
03/24/2017 05:30,2,0.000,ALERT,211.25,300.57,59.991,1490347803,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,652523.8,652523.8,31261,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347874,1770928.00
03/24/2017 05:30,2,0.000,ALERT,211.25,300.27,59.949,1490347803,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,638520.4,638520.4,31613,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347875,1770929.00
03/24/2017 05:30,2,0.000,ALERT,211.70,300.87,59.986,1490347803,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,652476.0,652476.0,31136,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347877,1770930.00
03/24/2017 05:30,2,0.000,ALERT,210.57,297.57,59.970,1490347803,"274151322000087","219011344069620",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,850970.3,850970.3,31489,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490347879,1770931.00
03/24/2017 05:45,2,0.000,ALERT,211.70,300.27,60.002,1490348703,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,651595.8,651595.8,31176,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348706,1770932.00
03/24/2017 05:45,2,0.000,ALERT,211.03,299.07,59.991,1490348703,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,876874.9,876874.9,31183,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348708,1770933.00
03/24/2017 05:45,2,0.000,ALERT,211.93,300.27,59.996,1490348703,"201051344000633","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,638026.4,638026.4,31712,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348709,1770934.00
03/24/2017 05:45,2,0.000,ALERT,211.48,300.27,59.996,1490348703,"201051344000469","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,640656.4,640656.4,31673,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348711,1770935.00
03/24/2017 05:45,2,0.000,ALERT,211.03,299.37,59.954,1490348703,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,634485.1,634485.1,31577,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348713,1770936.00
03/24/2017 05:45,2,0.000,ALERT,210.57,299.07,59.991,1490348703,"274151322000052","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,907643.7,907643.7,30951,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348715,1770937.00
03/24/2017 05:45,2,0.000,ALERT,211.25,299.37,59.996,1490348703,"201051344000585","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,645028.7,645028.7,31737,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348717,1770938.00
03/24/2017 05:45,2,0.000,ALERT,211.25,299.67,60.028,1490348703,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,638794.6,638794.6,31452,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348718,1770939.00
03/24/2017 05:45,2,0.000,ALERT,211.70,300.27,59.991,1490348703,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,628839.7,628839.7,31651,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348720,1770940.00
03/24/2017 05:45,2,0.000,ALERT,210.80,299.37,60.023,1490348703,"201051344000955","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,646808.8,646808.8,31540,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348722,1770941.00
03/24/2017 05:45,2,0.000,ALERT,210.57,298.47,59.986,1490348703,"274151322000094","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,740492.8,740492.8,32255,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348724,1770942.00
03/24/2017 05:45,2,0.000,ALERT,211.25,300.57,59.986,1490348703,"201051344000579","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,658154.3,658154.3,31504,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348726,1770943.00
03/24/2017 05:45,2,0.000,ALERT,211.03,299.97,59.996,1490348703,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,640606.6,640606.6,31660,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348728,1770944.00
03/24/2017 05:45,2,0.000,ALERT,211.25,299.67,59.996,1490348703,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,643512.7,643512.7,31631,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348729,1770945.00
03/24/2017 05:45,2,0.000,ALERT,211.48,299.07,60.034,1490348703,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,614743.6,614743.6,31939,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348731,1770946.00
03/24/2017 05:45,2,0.000,ALERT,210.80,299.67,59.996,1490348703,"274151322000083","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,898621.9,898621.9,31007,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348733,1770947.00
03/24/2017 05:45,2,0.000,ALERT,211.48,299.07,59.991,1490348703,"274151322000076","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,957388.2,957388.2,31116,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348735,1770948.00
03/24/2017 05:45,2,0.000,ALERT,211.25,300.87,59.991,1490348703,"201051344000868","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,639371.1,639371.1,31704,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348737,1770949.00
03/24/2017 05:45,2,0.000,ALERT,210.80,299.67,59.981,1490348703,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,948273.6,948273.6,31236,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348739,1770950.00
03/24/2017 05:45,2,0.000,ALERT,211.03,300.27,59.991,1490348703,"201051344000988","219011344069620",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,589767.0,589767.0,31740,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348740,1770951.00
03/24/2017 05:45,2,0.000,ALERT,211.03,298.47,60.018,1490348703,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,642668.7,642668.7,31821,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348742,1770952.00
03/24/2017 05:45,2,0.000,ALERT,211.25,300.27,59.981,1490348703,"201051344000458","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,651597.2,651597.2,31331,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348744,1770953.00
03/24/2017 05:45,2,0.000,ALERT,211.93,300.57,59.986,1490348703,"201051344000853","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,651838.7,651838.7,31171,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348746,1770954.00
03/24/2017 05:45,2,0.000,ALERT,211.70,299.67,59.981,1490348703,"201051344000685","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,643724.9,643724.9,31517,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348748,1770955.00
03/24/2017 05:45,2,0.000,ALERT,211.48,298.77,59.986,1490348703,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,640440.1,640440.1,31501,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348749,1770956.00
03/24/2017 05:45,2,0.000,ALERT,211.48,299.67,59.991,1490348703,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,648256.5,648256.5,31348,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348751,1770957.00
03/24/2017 05:45,2,0.000,ALERT,211.48,298.77,59.986,1490348703,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,636846.9,636846.9,31708,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348753,1770958.00
03/24/2017 05:45,2,0.000,ALERT,210.35,298.47,59.991,1490348703,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,860848.5,860848.5,31225,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348755,1770959.00
03/24/2017 05:45,2,0.000,ALERT,211.25,298.47,59.991,1490348703,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,740964.5,740964.5,32180,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348756,1770960.00
03/24/2017 05:45,2,0.000,ALERT,211.03,299.37,59.991,1490348703,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,632763.1,632763.1,31724,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348758,1770961.00
03/24/2017 05:45,2,0.000,ALERT,211.03,300.87,59.991,1490348703,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,653274.1,653274.1,31578,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348760,1770962.00
03/24/2017 05:45,2,0.000,ALERT,211.25,299.07,60.007,1490348703,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,641202.6,641202.6,31778,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348762,1770963.00
03/24/2017 05:45,2,0.000,ALERT,210.57,299.37,59.991,1490348703,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,879308.3,879308.3,31123,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348764,1770964.00
03/24/2017 05:45,2,0.000,ALERT,211.48,299.67,60.007,1490348703,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,638467.4,638467.4,31737,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348766,1770965.00
03/24/2017 05:45,2,0.000,ALERT,211.03,299.37,59.991,1490348703,"201051344001093","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,640099.1,640099.1,31595,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348768,1770966.00
03/24/2017 05:45,2,0.000,ALERT,211.25,300.27,60.002,1490348703,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,659638.3,659638.3,31087,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348770,1770967.00
03/24/2017 05:45,2,0.000,ALERT,211.48,299.67,60.012,1490348703,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,649271.1,649271.1,31155,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490348772,1770968.00
03/24/2017 05:45,2,0.000,ALERT,211.25,300.57,60.012,1490348703,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,661740.6,661740.6,31067,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348773,1770969.00
03/24/2017 05:45,2,0.000,ALERT,211.25,300.57,59.959,1490348703,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,652523.8,652523.8,31263,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348775,1770970.00
03/24/2017 05:45,2,0.000,ALERT,211.48,300.27,59.981,1490348703,"201051344001158","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,638520.4,638520.4,31615,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348777,1770971.00
03/24/2017 05:45,2,0.000,ALERT,211.93,300.87,59.991,1490348703,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,652476.0,652476.0,31138,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348779,1770972.00
03/24/2017 05:45,2,0.000,ALERT,211.03,298.77,59.996,1490348703,"274151322000087","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,850970.3,850970.3,31491,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490348780,1770973.00
03/24/2017 06:00,2,0.000,ALERT,211.25,299.37,60.012,1490349604,"201051344000645","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,651595.8,651595.8,31178,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349606,1770974.00
03/24/2017 06:00,2,0.000,ALERT,210.57,298.47,60.028,1490349604,"274151322000085","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,876874.9,876874.9,31185,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349607,1770975.00
03/24/2017 06:00,2,0.000,ALERT,211.48,299.07,59.986,1490349604,"201051344000633","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,638026.4,638026.4,31714,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349609,1770976.00
03/24/2017 06:00,2,0.000,ALERT,211.03,299.67,60.002,1490349604,"201051344000469","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,640656.4,640656.4,31675,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349611,1770977.00
03/24/2017 06:00,2,0.000,ALERT,210.35,298.47,59.996,1490349604,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,634485.1,634485.1,31579,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349613,1770978.00
03/24/2017 06:00,2,0.000,ALERT,210.12,299.07,59.954,1490349604,"274151322000052","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,907643.7,907643.7,30953,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349615,1770979.00
03/24/2017 06:00,2,0.000,ALERT,210.80,298.77,59.996,1490349604,"201051344000585","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,645028.7,645028.7,31739,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349616,1770980.00
