ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 06:00,2,0.000,ALERT,210.80,299.37,60.007,1490349604,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,638794.6,638794.6,31454,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349618,1770981.00
03/24/2017 06:00,2,0.000,ALERT,211.48,299.67,59.986,1490349604,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,628839.7,628839.7,31653,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349620,1770982.00
03/24/2017 06:00,2,0.000,ALERT,210.35,298.77,59.986,1490349604,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,646808.8,646808.8,31542,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349622,1770983.00
03/24/2017 06:00,2,0.000,ALERT,210.57,298.17,59.991,1490349604,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,740492.8,740492.8,32257,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349624,1770984.00
03/24/2017 06:00,2,0.000,ALERT,211.03,300.27,60.018,1490349604,"201051344000579","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,658154.3,658154.3,31506,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349625,1770985.00
03/24/2017 06:00,2,0.000,ALERT,210.57,299.07,59.981,1490349604,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,640606.6,640606.6,31662,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349627,1770986.00
03/24/2017 06:00,2,0.000,ALERT,210.80,298.77,60.012,1490349604,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,643512.7,643512.7,31633,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349629,1770987.00
03/24/2017 06:00,2,0.000,ALERT,211.03,298.17,59.986,1490349604,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,614743.6,614743.6,31941,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349631,1770988.00
03/24/2017 06:00,2,0.000,ALERT,210.80,298.77,59.970,1490349604,"274151322000083","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,898621.9,898621.9,31009,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349633,1770989.00
03/24/2017 06:00,2,0.000,ALERT,211.03,298.77,59.965,1490349604,"274151322000076","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,957388.2,957388.2,31118,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349635,1770990.00
03/24/2017 06:00,2,0.000,ALERT,211.03,300.57,59.970,1490349604,"201051344000868","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,639371.1,639371.1,31706,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349637,1770991.00
03/24/2017 06:00,2,0.000,ALERT,210.57,299.07,59.959,1490349604,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,948273.6,948273.6,31238,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349638,1770992.00
03/24/2017 06:00,2,0.000,ALERT,211.03,299.67,59.959,1490349604,"201051344000988","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,589767.0,589767.0,31742,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349640,1770993.00
03/24/2017 06:00,2,0.000,ALERT,210.35,297.87,59.965,1490349604,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,642668.7,642668.7,31823,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349642,1770994.00
03/24/2017 06:00,2,0.000,ALERT,210.80,299.67,59.965,1490349604,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,651597.2,651597.2,31333,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349644,1770995.00
03/24/2017 06:00,2,0.000,ALERT,211.48,299.67,59.954,1490349604,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,651838.7,651838.7,31173,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349646,1770996.00
03/24/2017 06:00,2,0.000,ALERT,211.03,298.47,59.970,1490349604,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,643724.9,643724.9,31519,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349647,1770997.00
03/24/2017 06:00,2,0.000,ALERT,211.03,298.17,59.991,1490349604,"201051344000917","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,640440.1,640440.1,31503,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349649,1770998.00
03/24/2017 06:00,2,0.000,ALERT,211.03,299.07,59.949,1490349604,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,648256.5,648256.5,31350,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349651,1770999.00
03/24/2017 06:00,2,0.000,ALERT,210.80,298.17,59.959,1490349604,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,636846.9,636846.9,31710,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349653,1771000.00
03/24/2017 06:00,2,0.000,ALERT,210.12,297.87,59.949,1490349604,"274151322000088","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,860848.5,860848.5,31227,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349655,1771001.00
03/24/2017 06:00,2,0.000,ALERT,210.80,297.26,59.954,1490349604,"274151322000068","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,740964.5,740964.5,32182,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349656,1771002.00
03/24/2017 06:00,2,0.000,ALERT,210.35,298.47,59.954,1490349604,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,632763.1,632763.1,31726,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349658,1771003.00
03/24/2017 06:00,2,0.000,ALERT,210.57,299.97,59.965,1490349604,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,653274.1,653274.1,31580,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349660,1771004.00
03/24/2017 06:00,2,0.000,ALERT,210.80,298.17,59.981,1490349604,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,641202.6,641202.6,31780,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349662,1771005.00
03/24/2017 06:00,2,0.000,ALERT,210.35,298.47,59.954,1490349604,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,879308.3,879308.3,31125,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349663,1771006.00
03/24/2017 06:00,2,0.000,ALERT,211.25,299.07,59.949,1490349604,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,638467.4,638467.4,31739,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349665,1771007.00
03/24/2017 06:00,2,0.000,ALERT,210.57,298.17,59.965,1490349604,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,640099.1,640099.1,31597,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349667,1771008.00
03/24/2017 06:00,2,0.000,ALERT,210.80,299.67,59.949,1490349604,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,659638.3,659638.3,31089,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349669,1771009.00
03/24/2017 06:00,2,0.000,ALERT,211.25,299.07,59.938,1490349604,"201051344000648","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,649271.1,649271.1,31157,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349671,1771010.00
03/24/2017 06:00,2,0.000,ALERT,211.03,300.27,59.996,1490349604,"201051344000569","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,661740.6,661740.6,31069,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349672,1771011.00
03/24/2017 06:00,2,0.000,ALERT,211.03,299.67,59.975,1490349604,"201051344000983","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,652523.8,652523.8,31265,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349674,1771012.00
03/24/2017 06:00,2,0.000,ALERT,211.25,299.37,59.917,1490349604,"201051344001158","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,638520.4,638520.4,31617,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349676,1771013.00
03/24/2017 06:00,2,0.000,ALERT,211.48,300.27,59.944,1490349604,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,652476.0,652476.0,31140,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490349678,1771014.00
03/24/2017 06:00,2,0.000,ALERT,210.57,297.57,59.938,1490349604,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,850970.3,850970.3,31493,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490349680,1771015.00
03/24/2017 06:15,2,0.000,ALERT,211.70,299.37,59.970,1490350503,"201051344000645","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,651595.8,651595.8,31180,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350505,1771016.00
03/24/2017 06:15,2,0.000,ALERT,210.57,297.87,59.965,1490350503,"274151322000085","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,876874.9,876874.9,31187,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490350507,1771017.00
03/24/2017 06:15,2,0.000,ALERT,211.93,299.37,59.991,1490350503,"201051344000633","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,638026.4,638026.4,31716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350509,1771018.00
03/24/2017 06:15,2,0.000,ALERT,211.25,299.07,59.991,1490350503,"201051344000469","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,640656.4,640656.4,31677,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350511,1771019.00
03/24/2017 06:15,2,0.000,ALERT,210.57,298.77,59.981,1490350503,"201051344000646","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,634485.1,634485.1,31581,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350513,1771020.00
03/24/2017 06:15,2,0.000,ALERT,210.12,297.57,59.975,1490350503,"274151322000052","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,907643.7,907643.7,30955,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350514,1771021.00
03/24/2017 06:15,2,0.000,ALERT,211.03,299.07,59.970,1490350503,"201051344000585","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,645028.7,645028.7,31741,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350516,1771022.00
03/24/2017 06:15,2,0.000,ALERT,210.80,299.37,59.981,1490350503,"201051344001230","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,638794.6,638794.6,31456,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350518,1771023.00
03/24/2017 06:15,2,0.000,ALERT,211.48,299.67,59.991,1490350503,"201051344000582","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,628839.7,628839.7,31655,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350520,1771024.00
03/24/2017 06:15,2,0.000,ALERT,210.57,299.07,59.975,1490350503,"201051344000955","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,646808.8,646808.8,31544,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350522,1771025.00
03/24/2017 06:15,2,0.000,ALERT,210.57,297.26,59.959,1490350503,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,740492.8,740492.8,32259,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350523,1771026.00
03/24/2017 06:15,2,0.000,ALERT,211.03,299.97,59.970,1490350503,"201051344000579","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,658154.3,658154.3,31508,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350525,1771027.00
03/24/2017 06:15,2,0.000,ALERT,211.03,299.67,59.965,1490350503,"201051344000890","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,640606.6,640606.6,31664,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350527,1771028.00
03/24/2017 06:15,2,0.000,ALERT,211.03,299.07,59.959,1490350503,"201051344000438","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,643512.7,643512.7,31635,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490350529,1771029.00
03/24/2017 06:15,2,0.000,ALERT,211.25,298.47,59.975,1490350503,"201051344000417","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,614743.6,614743.6,31943,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350531,1771030.00
03/24/2017 06:15,2,0.000,ALERT,210.80,298.17,59.954,1490350503,"274151322000083","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,898621.9,898621.9,31011,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350532,1771031.00
03/24/2017 06:15,2,0.000,ALERT,211.03,297.87,59.959,1490350503,"274151322000076","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,957388.2,957388.2,31120,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350534,1771032.00
03/24/2017 06:15,2,0.000,ALERT,211.03,300.27,59.975,1490350503,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,639371.1,639371.1,31708,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350536,1771033.00
03/24/2017 06:15,2,0.000,ALERT,210.57,299.07,59.975,1490350503,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,948273.6,948273.6,31240,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350538,1771034.00
03/24/2017 06:15,2,0.000,ALERT,211.03,299.37,59.975,1490350503,"201051344000988","219011344069620",0.00,3.00,0,295.16,301.77,0.0,0.0,0.000,589767.0,589767.0,31744,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350540,1771035.00
03/24/2017 06:15,2,0.000,ALERT,210.80,298.17,59.959,1490350503,"201051344001025","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,642668.7,642668.7,31825,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350541,1771036.00
03/24/2017 06:15,2,0.000,ALERT,211.03,299.67,59.965,1490350503,"201051344000458","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,651597.2,651597.2,31335,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350543,1771037.00
03/24/2017 06:15,2,0.000,ALERT,211.70,299.37,59.965,1490350503,"201051344000853","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,651838.7,651838.7,31175,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350545,1771038.00
03/24/2017 06:15,2,0.000,ALERT,211.48,299.37,59.981,1490350503,"201051344000685","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,643724.9,643724.9,31521,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350547,1771039.00
03/24/2017 06:15,2,0.000,ALERT,210.80,297.87,59.959,1490350503,"201051344000917","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,640440.1,640440.1,31505,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350549,1771040.00
03/24/2017 06:15,2,0.000,ALERT,211.25,299.37,59.970,1490350503,"201051344001145","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,648256.5,648256.5,31352,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350551,1771041.00
03/24/2017 06:15,2,0.000,ALERT,211.03,298.47,59.996,1490350503,"201051344000651","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,636846.9,636846.9,31712,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350553,1771042.00
03/24/2017 06:15,2,0.000,ALERT,210.12,297.87,60.007,1490350503,"274151322000088","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,860848.5,860848.5,31229,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350554,1771043.00
03/24/2017 06:15,2,0.000,ALERT,211.25,297.57,59.965,1490350503,"274151322000068","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,740964.5,740964.5,32184,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350556,1771044.00
03/24/2017 06:15,2,0.000,ALERT,210.57,299.07,59.965,1490350503,"201051344001135","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,632763.1,632763.1,31728,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350558,1771045.00
03/24/2017 06:15,2,0.000,ALERT,210.80,300.27,59.975,1490350503,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,653274.1,653274.1,31582,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350560,1771046.00
03/24/2017 06:15,2,0.000,ALERT,211.03,298.77,59.933,1490350503,"201051344001203","219011344069620",0.00,2.50,0,296.36,303.28,0.0,0.0,0.000,641202.6,641202.6,31782,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350562,1771047.00
03/24/2017 06:15,2,0.000,ALERT,210.35,297.87,59.959,1490350503,"274151322000054","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,879308.3,879308.3,31127,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490350563,1771048.00
03/24/2017 06:15,2,0.000,ALERT,211.25,298.77,60.012,1490350503,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,638467.4,638467.4,31741,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350565,1771049.00
03/24/2017 06:15,2,0.000,ALERT,210.80,299.07,59.975,1490350503,"201051344001093","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,640099.1,640099.1,31599,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490350567,1771050.00
03/24/2017 06:15,2,0.000,ALERT,210.80,299.37,59.986,1490350503,"201051344000900","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,659638.3,659638.3,31091,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350569,1771051.00
03/24/2017 06:15,2,0.000,ALERT,211.25,298.77,59.975,1490350503,"201051344000648","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,649271.1,649271.1,31159,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350571,1771052.00
03/24/2017 06:15,2,0.000,ALERT,211.03,299.67,59.986,1490350503,"201051344000569","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,661740.6,661740.6,31071,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350572,1771053.00
03/24/2017 06:15,2,0.000,ALERT,211.03,299.37,59.970,1490350503,"201051344000983","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,652523.8,652523.8,31267,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490350574,1771054.00
03/24/2017 06:15,2,0.000,ALERT,211.25,299.37,59.949,1490350503,"201051344001158","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,638520.4,638520.4,31619,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350576,1771055.00
03/24/2017 06:15,2,0.000,ALERT,211.70,299.97,59.975,1490350503,"201051344000576","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,652476.0,652476.0,31142,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490350578,1771056.00
03/24/2017 06:15,2,0.000,ALERT,210.57,297.87,59.959,1490350503,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,850970.3,850970.3,31495,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490350580,1771057.00
03/24/2017 06:30,2,0.000,ALERT,211.25,298.77,59.986,1490351404,"201051344000645","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,651595.8,651595.8,31182,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351406,1771058.00
03/24/2017 06:30,2,0.000,ALERT,210.35,297.57,59.996,1490351404,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,876874.9,876874.9,31189,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351407,1771059.00
03/24/2017 06:30,2,0.000,ALERT,211.48,298.77,59.991,1490351404,"201051344000633","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,638026.4,638026.4,31718,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351410,1771060.00
03/24/2017 06:30,2,0.000,ALERT,210.80,299.07,59.970,1490351404,"201051344000469","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,640656.4,640656.4,31679,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351412,1771061.00
03/24/2017 06:30,2,0.000,ALERT,210.80,299.07,60.028,1490351404,"201051344000646","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,634485.1,634485.1,31583,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351413,1771062.00
03/24/2017 06:30,2,0.000,ALERT,209.90,297.57,59.991,1490351404,"274151322000052","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,907643.7,907643.7,30957,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351415,1771063.00
03/24/2017 06:30,2,0.000,ALERT,211.25,299.07,59.991,1490351404,"201051344000585","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,645028.7,645028.7,31743,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351417,1771064.00
03/24/2017 06:30,2,0.000,ALERT,211.03,299.67,59.996,1490351404,"201051344001230","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,638794.6,638794.6,31458,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351419,1771065.00
03/24/2017 06:30,2,0.000,ALERT,211.70,299.97,60.007,1490351404,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,628839.7,628839.7,31657,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351420,1771066.00
03/24/2017 06:30,2,0.000,ALERT,210.80,299.07,59.986,1490351404,"201051344000955","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,646808.8,646808.8,31546,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351422,1771067.00
03/24/2017 06:30,2,0.000,ALERT,210.12,296.66,59.991,1490351404,"274151322000094","219011344069620",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,740492.8,740492.8,32261,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351424,1771068.00
03/24/2017 06:30,2,0.000,ALERT,210.80,299.67,59.959,1490351404,"201051344000579","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,658154.3,658154.3,31510,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351426,1771069.00
03/24/2017 06:30,2,0.000,ALERT,211.03,299.67,59.981,1490351404,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,640606.6,640606.6,31666,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351428,1771070.00
03/24/2017 06:30,2,0.000,ALERT,211.25,299.37,59.986,1490351404,"201051344000438","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,643512.7,643512.7,31637,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351430,1771071.00
03/24/2017 06:30,2,0.000,ALERT,211.25,298.17,59.986,1490351404,"201051344000417","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,614743.6,614743.6,31945,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351431,1771072.00
03/24/2017 06:30,2,0.000,ALERT,210.35,298.47,60.002,1490351404,"274151322000083","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,898621.9,898621.9,31013,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351433,1771073.00
03/24/2017 06:30,2,0.000,ALERT,210.80,297.57,59.965,1490351404,"274151322000076","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,957388.2,957388.2,31122,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351435,1771074.00
03/24/2017 06:30,2,0.000,ALERT,210.57,299.67,59.986,1490351404,"201051344000868","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,639371.1,639371.1,31710,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351437,1771075.00
03/24/2017 06:30,2,0.000,ALERT,210.12,298.47,59.996,1490351404,"274151322000095","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,948273.6,948273.6,31242,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351439,1771076.00
03/24/2017 06:30,2,0.000,ALERT,210.57,298.77,59.954,1490351404,"201051344000988","219011344069620",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,589767.0,589767.0,31746,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351441,1771077.00
03/24/2017 06:30,2,0.000,ALERT,211.03,298.17,59.986,1490351404,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,642668.7,642668.7,31827,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351442,1771078.00
03/24/2017 06:30,2,0.000,ALERT,210.57,299.07,59.986,1490351404,"201051344000458","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,651597.2,651597.2,31337,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351444,1771079.00
03/24/2017 06:30,2,0.000,ALERT,211.25,298.77,60.023,1490351404,"201051344000853","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,651838.7,651838.7,31177,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351446,1771080.00
03/24/2017 06:30,2,0.000,ALERT,211.48,299.07,59.981,1490351404,"201051344000685","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,643724.9,643724.9,31523,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351448,1771081.00
03/24/2017 06:30,2,0.000,ALERT,211.48,299.07,59.975,1490351404,"201051344000917","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,640440.1,640440.1,31507,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351450,1771082.00
03/24/2017 06:30,2,0.000,ALERT,211.48,299.37,59.981,1490351404,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,648256.5,648256.5,31354,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351451,1771083.00
03/24/2017 06:30,2,0.000,ALERT,211.25,298.17,60.023,1490351404,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,636846.9,636846.9,31714,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351453,1771084.00
03/24/2017 06:30,2,0.000,ALERT,209.90,297.26,60.023,1490351404,"274151322000088","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,860848.5,860848.5,31231,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351455,1771085.00
03/24/2017 06:30,2,0.000,ALERT,210.80,296.66,59.970,1490351404,"274151322000068","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,740964.5,740964.5,32186,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351457,1771086.00
03/24/2017 06:30,2,0.000,ALERT,210.80,299.07,59.981,1490351404,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,632763.1,632763.1,31730,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351458,1771087.00
03/24/2017 06:30,2,0.000,ALERT,210.57,299.67,59.981,1490351404,"201051344000594","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,653274.1,653274.1,31584,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351460,1771088.00
03/24/2017 06:30,2,0.000,ALERT,211.48,299.07,59.975,1490351404,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,641202.6,641202.6,31784,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351462,1771089.00
03/24/2017 06:30,2,0.000,ALERT,209.90,297.26,59.965,1490351404,"274151322000054","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,879308.3,879308.3,31129,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351464,1771090.00
03/24/2017 06:30,2,0.000,ALERT,211.25,298.77,59.975,1490351404,"201051344000867","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,638467.4,638467.4,31743,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351466,1771091.00
03/24/2017 06:30,2,0.000,ALERT,211.25,299.07,59.970,1490351404,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,640099.1,640099.1,31601,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490351467,1771092.00
03/24/2017 06:30,2,0.000,ALERT,210.35,298.47,59.970,1490351404,"201051344000900","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,659638.3,659638.3,31093,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351469,1771093.00
03/24/2017 06:30,2,0.000,ALERT,210.80,297.87,59.965,1490351404,"201051344000648","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,649271.1,649271.1,31161,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351471,1771094.00
03/24/2017 06:30,2,0.000,ALERT,210.57,299.07,59.954,1490351404,"201051344000569","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,661740.6,661740.6,31073,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351473,1771095.00
03/24/2017 06:30,2,0.000,ALERT,210.57,298.77,59.975,1490351404,"201051344000983","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,652523.8,652523.8,31269,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351475,1771096.00
03/24/2017 06:30,2,0.000,ALERT,210.80,298.47,59.970,1490351404,"201051344001158","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,638520.4,638520.4,31621,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351477,1771097.00
03/24/2017 06:30,2,0.000,ALERT,211.25,299.37,59.959,1490351404,"201051344000576","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,652476.0,652476.0,31144,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351479,1771098.00
03/24/2017 06:30,2,0.000,ALERT,210.35,296.36,59.959,1490351404,"274151322000087","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,850970.3,850970.3,31497,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490351480,1771099.00
03/24/2017 06:45,2,0.000,ALERT,211.25,299.07,59.933,1490352303,"201051344000645","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,651595.8,651595.8,31184,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352305,1771100.00
03/24/2017 06:45,2,0.000,ALERT,210.12,296.96,59.944,1490352303,"274151322000085","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,876874.9,876874.9,31191,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352307,1771101.00
03/24/2017 06:45,2,0.000,ALERT,211.25,298.77,59.959,1490352303,"201051344000633","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,638026.4,638026.4,31720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352308,1771102.00
03/24/2017 06:45,2,0.000,ALERT,210.80,298.77,59.959,1490352303,"201051344000469","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,640656.4,640656.4,31681,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352310,1771103.00
03/24/2017 06:45,2,0.000,ALERT,211.03,298.77,59.949,1490352303,"201051344000646","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,634485.1,634485.1,31585,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352312,1771104.00
03/24/2017 06:45,2,0.000,ALERT,210.12,297.87,59.949,1490352303,"274151322000052","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,907643.7,907643.7,30959,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352314,1771105.00
03/24/2017 06:45,2,0.000,ALERT,211.25,299.37,59.954,1490352303,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,645028.7,645028.7,31745,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352316,1771106.00
03/24/2017 06:45,2,0.000,ALERT,211.03,299.37,59.954,1490352303,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,638794.6,638794.6,31460,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352317,1771107.00
03/24/2017 06:45,2,0.000,ALERT,211.70,299.97,59.954,1490352303,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,628839.7,628839.7,31659,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352319,1771108.00
03/24/2017 06:45,2,0.000,ALERT,210.80,299.07,59.959,1490352303,"201051344000955","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,646808.8,646808.8,31548,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352321,1771109.00
03/24/2017 06:45,2,0.000,ALERT,210.12,296.36,59.954,1490352303,"274151322000094","219011344069620",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,740492.8,740492.8,32263,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352323,1771110.00
03/24/2017 06:45,2,0.000,ALERT,210.57,299.07,59.959,1490352303,"201051344000579","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,658154.3,658154.3,31512,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352324,1771111.00
03/24/2017 06:45,2,0.000,ALERT,211.03,299.37,59.954,1490352303,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,640606.6,640606.6,31668,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352326,1771112.00
03/24/2017 06:45,2,0.000,ALERT,211.25,298.77,59.944,1490352303,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,643512.7,643512.7,31639,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352328,1771113.00
03/24/2017 06:45,2,0.000,ALERT,211.48,298.47,59.944,1490352303,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,614743.6,614743.6,31947,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352330,1771114.00
03/24/2017 06:45,2,0.000,ALERT,210.12,297.26,59.944,1490352303,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,898621.9,898621.9,31015,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352332,1771115.00
03/24/2017 06:45,2,0.000,ALERT,210.57,296.66,59.944,1490352303,"274151322000076","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,957388.2,957388.2,31124,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352333,1771116.00
03/24/2017 06:45,2,0.000,ALERT,210.57,299.37,59.944,1490352303,"201051344000868","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,639371.1,639371.1,31712,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352335,1771117.00
03/24/2017 06:45,2,0.000,ALERT,209.90,297.87,59.933,1490352303,"274151322000095","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,948273.6,948273.6,31244,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352337,1771118.00
03/24/2017 06:45,2,0.000,ALERT,210.57,298.47,59.949,1490352303,"201051344000988","219011344069620",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,589767.0,589767.0,31748,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352339,1771119.00
03/24/2017 06:45,2,0.000,ALERT,210.80,297.87,59.944,1490352303,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,642668.7,642668.7,31829,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352341,1771120.00
03/24/2017 06:45,2,0.000,ALERT,210.57,298.77,59.991,1490352303,"201051344000458","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,651597.2,651597.2,31339,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352343,1771121.00
03/24/2017 06:45,2,0.000,ALERT,211.03,298.77,59.954,1490352303,"201051344000853","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,651838.7,651838.7,31179,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352344,1771122.00
03/24/2017 06:45,2,0.000,ALERT,211.48,299.07,59.954,1490352303,"201051344000685","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,643724.9,643724.9,31525,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352346,1771123.00
03/24/2017 06:45,2,0.000,ALERT,211.48,298.77,59.954,1490352303,"201051344000917","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,640440.1,640440.1,31509,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352348,1771124.00
03/24/2017 06:45,2,0.000,ALERT,211.48,299.07,59.922,1490352303,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,648256.5,648256.5,31356,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352350,1771125.00
