ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 06:45,2,0.000,ALERT,211.25,298.17,59.954,1490352303,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,636846.9,636846.9,31716,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352351,1771126.00
03/24/2017 06:45,2,0.000,ALERT,209.67,296.66,59.949,1490352303,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,860848.5,860848.5,31233,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352353,1771127.00
03/24/2017 06:45,2,0.000,ALERT,210.57,295.76,59.959,1490352303,"274151322000068","219011344069620",0.00,4.50,0,294.56,298.17,0.0,0.0,0.000,740964.5,740964.5,32188,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352355,1771128.00
03/24/2017 06:45,2,0.000,ALERT,210.80,299.07,59.970,1490352303,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,632763.1,632763.1,31732,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352357,1771129.00
03/24/2017 06:45,2,0.000,ALERT,210.35,299.37,59.928,1490352303,"201051344000594","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,653274.1,653274.1,31586,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352359,1771130.00
03/24/2017 06:45,2,0.000,ALERT,211.25,298.47,59.981,1490352303,"201051344001203","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,641202.6,641202.6,31786,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352360,1771131.00
03/24/2017 06:45,2,0.000,ALERT,209.67,297.57,59.954,1490352303,"274151322000054","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,879308.3,879308.3,31131,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352362,1771132.00
03/24/2017 06:45,2,0.000,ALERT,211.03,298.47,59.954,1490352303,"201051344000867","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,638467.4,638467.4,31745,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352364,1771133.00
03/24/2017 06:45,2,0.000,ALERT,211.03,298.77,59.959,1490352303,"201051344001093","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,640099.1,640099.1,31603,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352366,1771134.00
03/24/2017 06:45,2,0.000,ALERT,210.57,298.77,59.959,1490352303,"201051344000900","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,659638.3,659638.3,31095,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352368,1771135.00
03/24/2017 06:45,2,0.000,ALERT,210.80,298.17,59.954,1490352303,"201051344000648","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,649271.1,649271.1,31163,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352369,1771136.00
03/24/2017 06:45,2,0.000,ALERT,210.57,299.37,59.954,1490352303,"201051344000569","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,661740.6,661740.6,31075,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352371,1771137.00
03/24/2017 06:45,2,0.000,ALERT,210.57,299.07,59.954,1490352303,"201051344000983","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,652523.8,652523.8,31271,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352373,1771138.00
03/24/2017 06:45,2,0.000,ALERT,210.80,298.47,59.965,1490352303,"201051344001158","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,638520.4,638520.4,31623,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352375,1771139.00
03/24/2017 06:45,2,0.000,ALERT,211.25,299.37,59.996,1490352303,"201051344000576","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,652476.0,652476.0,31146,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490352377,1771140.00
03/24/2017 06:45,2,0.000,ALERT,210.12,295.76,59.959,1490352303,"274151322000087","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,850970.3,850970.3,31499,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490352378,1771141.00
03/24/2017 07:00,2,0.000,ALERT,211.25,298.77,60.018,1490353203,"201051344000645","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,651595.8,651595.8,31186,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353205,1771142.00
03/24/2017 07:00,2,0.000,ALERT,210.12,296.66,60.007,1490353203,"274151322000085","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,876874.9,876874.9,31193,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353207,1771143.00
03/24/2017 07:00,2,0.000,ALERT,211.48,299.07,60.012,1490353203,"201051344000633","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,638026.4,638026.4,31722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353209,1771144.00
03/24/2017 07:00,2,0.000,ALERT,210.80,298.77,60.007,1490353203,"201051344000469","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,640656.4,640656.4,31683,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353211,1771145.00
03/24/2017 07:00,2,0.000,ALERT,210.57,299.07,60.007,1490353203,"201051344000646","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,634485.1,634485.1,31587,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353212,1771146.00
03/24/2017 07:00,2,0.000,ALERT,209.90,297.57,60.012,1490353203,"274151322000052","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,907643.7,907643.7,30961,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353214,1771147.00
03/24/2017 07:00,2,0.000,ALERT,211.03,299.67,60.002,1490353203,"201051344000585","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,645028.7,645028.7,31747,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353216,1771148.00
03/24/2017 07:00,2,0.000,ALERT,210.80,299.37,60.034,1490353203,"201051344001230","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,638794.6,638794.6,31462,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353218,1771149.00
03/24/2017 07:00,2,0.000,ALERT,211.25,299.97,60.007,1490353203,"201051344000582","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,628839.7,628839.7,31661,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353220,1771150.00
03/24/2017 07:00,2,0.000,ALERT,210.35,299.07,60.012,1490353203,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,646808.8,646808.8,31550,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353221,1771151.00
03/24/2017 07:00,2,0.000,ALERT,210.12,296.06,60.002,1490353203,"274151322000094","219011344069620",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,740492.8,740492.8,32265,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353223,1771152.00
03/24/2017 07:00,2,0.000,ALERT,210.80,299.67,60.002,1490353203,"201051344000579","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,658154.3,658154.3,31514,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353225,1771153.00
03/24/2017 07:00,2,0.000,ALERT,210.57,299.37,60.002,1490353203,"201051344000890","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,640606.6,640606.6,31670,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353227,1771154.00
03/24/2017 07:00,2,0.000,ALERT,210.57,298.77,59.991,1490353203,"201051344000438","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,643512.7,643512.7,31641,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353229,1771155.00
03/24/2017 07:00,2,0.000,ALERT,211.03,298.77,60.002,1490353203,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,614743.6,614743.6,31949,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353230,1771156.00
03/24/2017 07:00,2,0.000,ALERT,210.12,297.26,59.981,1490353203,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,898621.9,898621.9,31017,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353232,1771157.00
03/24/2017 07:00,2,0.000,ALERT,210.57,296.96,60.002,1490353203,"274151322000076","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,957388.2,957388.2,31126,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353234,1771158.00
03/24/2017 07:00,2,0.000,ALERT,210.57,299.67,59.996,1490353203,"201051344000868","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,639371.1,639371.1,31714,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353236,1771159.00
03/24/2017 07:00,2,0.000,ALERT,209.90,297.87,60.002,1490353203,"274151322000095","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,948273.6,948273.6,31246,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353238,1771160.00
03/24/2017 07:00,2,0.000,ALERT,210.57,298.77,60.002,1490353203,"201051344000988","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,589767.0,589767.0,31750,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353239,1771161.00
03/24/2017 07:00,2,0.000,ALERT,210.35,297.87,60.002,1490353203,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,642668.7,642668.7,31831,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353241,1771162.00
03/24/2017 07:00,2,0.000,ALERT,210.35,298.77,60.039,1490353203,"201051344000458","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,651597.2,651597.2,31341,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353243,1771163.00
03/24/2017 07:00,2,0.000,ALERT,211.25,298.77,59.981,1490353203,"201051344000853","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,651838.7,651838.7,31181,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353245,1771164.00
03/24/2017 07:00,2,0.000,ALERT,210.80,298.47,60.002,1490353203,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,643724.9,643724.9,31527,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353247,1771165.00
03/24/2017 07:00,2,0.000,ALERT,210.57,298.17,60.018,1490353203,"201051344000917","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,640440.1,640440.1,31511,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353248,1771166.00
03/24/2017 07:00,2,0.000,ALERT,210.80,299.07,59.981,1490353203,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,648256.5,648256.5,31358,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353250,1771167.00
03/24/2017 07:00,2,0.000,ALERT,210.57,297.87,60.018,1490353203,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,636846.9,636846.9,31718,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353252,1771168.00
03/24/2017 07:00,2,0.000,ALERT,209.44,296.36,60.023,1490353203,"274151322000088","219011344069620",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,860848.5,860848.5,31235,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353254,1771169.00
03/24/2017 07:00,2,0.000,ALERT,210.57,296.06,60.002,1490353203,"274151322000068","219011344069620",0.00,4.50,0,294.56,297.87,0.0,0.0,0.000,740964.5,740964.5,32190,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353255,1771170.00
03/24/2017 07:00,2,0.000,ALERT,210.12,298.47,59.970,1490353203,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,632763.1,632763.1,31734,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353257,1771171.00
03/24/2017 07:00,2,0.000,ALERT,210.12,299.37,60.012,1490353203,"201051344000594","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,653274.1,653274.1,31588,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353259,1771172.00
03/24/2017 07:00,2,0.000,ALERT,210.57,298.47,60.002,1490353203,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,641202.6,641202.6,31788,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353261,1771173.00
03/24/2017 07:00,2,0.000,ALERT,209.67,297.26,59.970,1490353203,"274151322000054","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,879308.3,879308.3,31133,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353263,1771174.00
03/24/2017 07:00,2,0.000,ALERT,210.80,298.47,60.007,1490353203,"201051344000867","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,638467.4,638467.4,31747,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353264,1771175.00
03/24/2017 07:00,2,0.000,ALERT,210.57,298.77,59.996,1490353203,"201051344001093","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,640099.1,640099.1,31605,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353266,1771176.00
03/24/2017 07:00,2,0.000,ALERT,210.57,298.77,59.949,1490353203,"201051344000900","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,659638.3,659638.3,31097,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353268,1771177.00
03/24/2017 07:00,2,0.000,ALERT,210.80,297.87,60.039,1490353203,"201051344000648","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,649271.1,649271.1,31165,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353270,1771178.00
03/24/2017 07:00,2,0.000,ALERT,210.80,299.37,60.002,1490353203,"201051344000569","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,661740.6,661740.6,31077,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353272,1771179.00
03/24/2017 07:00,2,0.000,ALERT,210.57,298.77,60.002,1490353203,"201051344000983","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,652523.8,652523.8,31273,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490353274,1771180.00
03/24/2017 07:00,2,0.000,ALERT,210.80,298.77,60.002,1490353203,"201051344001158","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,638520.4,638520.4,31625,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353275,1771181.00
03/24/2017 07:00,2,0.000,ALERT,211.03,299.07,60.002,1490353203,"201051344000576","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,652476.0,652476.0,31148,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353277,1771182.00
03/24/2017 07:00,2,0.000,ALERT,209.90,295.46,59.986,1490353203,"274151322000087","219011344069620",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,850970.3,850970.3,31501,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490353279,1771183.00
03/24/2017 07:15,2,0.000,ALERT,211.25,298.47,59.975,1490354103,"201051344000645","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,651595.8,651595.8,31188,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354105,1771184.00
03/24/2017 07:15,2,0.000,ALERT,210.12,296.06,59.975,1490354103,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,876874.9,876874.9,31195,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354107,1771185.00
03/24/2017 07:15,2,0.000,ALERT,211.48,298.17,59.970,1490354103,"201051344000633","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,638026.4,638026.4,31724,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354109,1771186.00
03/24/2017 07:15,2,0.000,ALERT,211.03,298.47,59.981,1490354103,"201051344000469","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,640656.4,640656.4,31685,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354110,1771187.00
03/24/2017 07:15,2,0.000,ALERT,210.57,298.47,59.965,1490354103,"201051344000646","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,634485.1,634485.1,31589,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354112,1771188.00
03/24/2017 07:15,2,0.000,ALERT,209.90,296.06,59.970,1490354103,"274151322000052","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,907643.7,907643.7,30963,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354114,1771189.00
03/24/2017 07:15,2,0.000,ALERT,211.03,299.07,59.959,1490354103,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,645028.7,645028.7,31749,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354116,1771190.00
03/24/2017 07:15,2,0.000,ALERT,210.80,299.07,59.965,1490354103,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,638794.6,638794.6,31464,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354118,1771191.00
03/24/2017 07:15,2,0.000,ALERT,211.70,299.97,59.965,1490354103,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,628839.7,628839.7,31663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354119,1771192.00
03/24/2017 07:15,2,0.000,ALERT,210.57,298.77,59.928,1490354103,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,646808.8,646808.8,31552,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354121,1771193.00
03/24/2017 07:15,2,0.000,ALERT,210.12,295.76,59.975,1490354103,"274151322000094","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,740492.8,740492.8,32267,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354123,1771194.00
03/24/2017 07:15,2,0.000,ALERT,210.80,298.47,59.959,1490354103,"201051344000579","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,658154.3,658154.3,31516,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354125,1771195.00
03/24/2017 07:15,2,0.000,ALERT,210.80,299.07,59.959,1490354103,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,640606.6,640606.6,31672,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354126,1771196.00
03/24/2017 07:15,2,0.000,ALERT,211.03,298.77,59.965,1490354103,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,643512.7,643512.7,31643,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354128,1771197.00
03/24/2017 07:15,2,0.000,ALERT,211.25,298.17,59.965,1490354103,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,614743.6,614743.6,31951,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354130,1771198.00
03/24/2017 07:15,2,0.000,ALERT,210.35,297.26,59.965,1490354103,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,898621.9,898621.9,31019,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354132,1771199.00
03/24/2017 07:15,2,0.000,ALERT,210.80,296.96,59.949,1490354103,"274151322000076","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,957388.2,957388.2,31128,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354134,1771200.00
03/24/2017 07:15,2,0.000,ALERT,211.03,299.37,59.959,1490354103,"201051344000868","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,639371.1,639371.1,31716,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354135,1771201.00
03/24/2017 07:15,2,0.000,ALERT,210.35,297.57,59.970,1490354103,"274151322000095","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,948273.6,948273.6,31248,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354137,1771202.00
03/24/2017 07:15,2,0.000,ALERT,210.80,298.47,60.007,1490354103,"201051344000988","219011344069620",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,589767.0,589767.0,31752,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354139,1771203.00
03/24/2017 07:15,2,0.000,ALERT,210.57,297.87,59.959,1490354103,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,642668.7,642668.7,31833,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354141,1771204.00
03/24/2017 07:15,2,0.000,ALERT,211.03,299.07,59.954,1490354103,"201051344000458","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,651597.2,651597.2,31343,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354143,1771205.00
03/24/2017 07:15,2,0.000,ALERT,211.48,298.47,59.933,1490354103,"201051344000853","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,651838.7,651838.7,31183,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354145,1771206.00
03/24/2017 07:15,2,0.000,ALERT,211.48,299.07,59.959,1490354103,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,643724.9,643724.9,31529,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354146,1771207.00
03/24/2017 07:15,2,0.000,ALERT,211.03,298.47,59.954,1490354103,"201051344000917","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,640440.1,640440.1,31513,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354148,1771208.00
03/24/2017 07:15,2,0.000,ALERT,211.25,299.07,59.954,1490354103,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,648256.5,648256.5,31360,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354150,1771209.00
03/24/2017 07:15,2,0.000,ALERT,211.03,297.87,59.959,1490354103,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,636846.9,636846.9,31720,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354152,1771210.00
03/24/2017 07:15,2,0.000,ALERT,209.90,296.66,59.954,1490354103,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,860848.5,860848.5,31237,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354154,1771211.00
03/24/2017 07:15,2,0.000,ALERT,210.57,295.76,59.933,1490354103,"274151322000068","219011344069620",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,740964.5,740964.5,32192,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354155,1771212.00
03/24/2017 07:15,2,0.000,ALERT,210.57,298.77,59.954,1490354103,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,632763.1,632763.1,31736,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354157,1771213.00
03/24/2017 07:15,2,0.000,ALERT,210.57,299.07,59.981,1490354103,"201051344000594","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,653274.1,653274.1,31590,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354159,1771214.00
03/24/2017 07:15,2,0.000,ALERT,211.03,298.17,59.954,1490354103,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,641202.6,641202.6,31790,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354161,1771215.00
03/24/2017 07:15,2,0.000,ALERT,210.12,296.66,59.959,1490354103,"274151322000054","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,879308.3,879308.3,31135,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354162,1771216.00
03/24/2017 07:15,2,0.000,ALERT,211.03,297.87,59.959,1490354103,"201051344000867","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,638467.4,638467.4,31749,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354164,1771217.00
03/24/2017 07:15,2,0.000,ALERT,210.57,298.17,59.975,1490354103,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,640099.1,640099.1,31607,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354166,1771218.00
03/24/2017 07:15,2,0.000,ALERT,210.57,298.47,59.965,1490354103,"201051344000900","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,659638.3,659638.3,31099,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354168,1771219.00
03/24/2017 07:15,2,0.000,ALERT,211.25,298.17,59.981,1490354103,"201051344000648","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,649271.1,649271.1,31167,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354170,1771220.00
03/24/2017 07:15,2,0.000,ALERT,210.80,299.07,59.954,1490354103,"201051344000569","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,661740.6,661740.6,31079,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354172,1771221.00
03/24/2017 07:15,2,0.000,ALERT,210.80,298.47,59.975,1490354103,"201051344000983","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,652523.8,652523.8,31275,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490354174,1771222.00
03/24/2017 07:15,2,0.000,ALERT,211.03,298.47,59.938,1490354103,"201051344001158","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,638520.4,638520.4,31627,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354176,1771223.00
03/24/2017 07:15,2,0.000,ALERT,211.25,298.77,59.965,1490354103,"201051344000576","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,652476.0,652476.0,31150,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354178,1771224.00
03/24/2017 07:15,2,0.000,ALERT,210.12,295.46,59.970,1490354103,"274151322000087","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,850970.3,850970.3,31503,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490354179,1771225.00
03/24/2017 07:30,2,0.000,ALERT,211.48,299.07,59.949,1490355003,"201051344000645","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,651595.8,651595.8,31190,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355005,1771226.00
03/24/2017 07:30,2,0.000,ALERT,210.12,296.96,59.928,1490355003,"274151322000085","219011344069620",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,876874.9,876874.9,31197,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355007,1771227.00
03/24/2017 07:30,2,0.000,ALERT,211.25,298.17,59.981,1490355003,"201051344000633","219011344069620",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,638026.4,638026.4,31726,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355009,1771228.00
03/24/2017 07:30,2,0.000,ALERT,211.03,298.77,59.970,1490355003,"201051344000469","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,640656.4,640656.4,31687,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355011,1771229.00
03/24/2017 07:30,2,0.000,ALERT,210.57,298.47,59.959,1490355003,"201051344000646","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,634485.1,634485.1,31591,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355013,1771230.00
03/24/2017 07:30,2,0.000,ALERT,209.90,296.96,59.975,1490355003,"274151322000052","219011344069620",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,907643.7,907643.7,30965,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355014,1771231.00
03/24/2017 07:30,2,0.000,ALERT,210.80,298.47,60.002,1490355003,"201051344000585","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,645028.7,645028.7,31751,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355016,1771232.00
03/24/2017 07:30,2,0.000,ALERT,210.57,298.77,59.959,1490355003,"201051344001230","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,638794.6,638794.6,31466,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355018,1771233.00
03/24/2017 07:30,2,0.000,ALERT,211.25,299.37,59.975,1490355003,"201051344000582","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,628839.7,628839.7,31665,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355020,1771234.00
03/24/2017 07:30,2,0.000,ALERT,210.80,298.77,59.928,1490355003,"201051344000955","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,646808.8,646808.8,31554,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355021,1771235.00
03/24/2017 07:30,2,0.000,ALERT,210.12,296.36,59.970,1490355003,"274151322000094","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,740492.8,740492.8,32269,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355023,1771236.00
03/24/2017 07:30,2,0.000,ALERT,210.80,299.07,59.938,1490355003,"201051344000579","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,658154.3,658154.3,31518,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355025,1771237.00
03/24/2017 07:30,2,0.000,ALERT,210.80,299.07,60.002,1490355003,"201051344000890","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,640606.6,640606.6,31674,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355027,1771238.00
03/24/2017 07:30,2,0.000,ALERT,211.03,298.77,59.981,1490355003,"201051344000438","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,643512.7,643512.7,31645,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355029,1771239.00
03/24/2017 07:30,2,0.000,ALERT,211.03,298.17,59.996,1490355003,"201051344000417","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,614743.6,614743.6,31953,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355030,1771240.00
03/24/2017 07:30,2,0.000,ALERT,210.12,297.57,59.986,1490355003,"274151322000083","219011344069620",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,898621.9,898621.9,31021,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355032,1771241.00
03/24/2017 07:30,2,0.000,ALERT,210.57,296.96,59.949,1490355003,"274151322000076","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,957388.2,957388.2,31130,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355034,1771242.00
03/24/2017 07:30,2,0.000,ALERT,210.57,299.37,59.996,1490355003,"201051344000868","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,639371.1,639371.1,31718,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355036,1771243.00
03/24/2017 07:30,2,0.000,ALERT,209.90,297.87,59.986,1490355003,"274151322000095","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,948273.6,948273.6,31250,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355038,1771244.00
03/24/2017 07:30,2,0.000,ALERT,210.57,298.47,59.991,1490355003,"201051344000988","219011344069620",0.00,3.30,0,294.26,300.87,0.0,0.0,0.000,589767.0,589767.0,31754,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355040,1771245.00
03/24/2017 07:30,2,0.000,ALERT,211.03,298.17,59.991,1490355003,"201051344001025","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,642668.7,642668.7,31835,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355041,1771246.00
03/24/2017 07:30,2,0.000,ALERT,210.80,299.07,60.018,1490355003,"201051344000458","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,651597.2,651597.2,31345,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355043,1771247.00
03/24/2017 07:30,2,0.000,ALERT,211.25,298.77,59.991,1490355003,"201051344000853","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,651838.7,651838.7,31185,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355045,1771248.00
03/24/2017 07:30,2,0.000,ALERT,211.25,298.77,60.012,1490355003,"201051344000685","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,643724.9,643724.9,31531,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355047,1771249.00
03/24/2017 07:30,2,0.000,ALERT,211.03,298.17,59.996,1490355003,"201051344000917","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,640440.1,640440.1,31515,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355048,1771250.00
03/24/2017 07:30,2,0.000,ALERT,211.25,299.07,59.959,1490355003,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,648256.5,648256.5,31362,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355050,1771251.00
03/24/2017 07:30,2,0.000,ALERT,211.25,298.17,59.996,1490355003,"201051344000651","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,636846.9,636846.9,31722,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355052,1771252.00
03/24/2017 07:30,2,0.000,ALERT,209.67,296.66,59.981,1490355003,"274151322000088","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,860848.5,860848.5,31239,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355054,1771253.00
03/24/2017 07:30,2,0.000,ALERT,210.80,296.36,59.954,1490355003,"274151322000068","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,740964.5,740964.5,32194,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355056,1771254.00
03/24/2017 07:30,2,0.000,ALERT,210.80,299.07,59.986,1490355003,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,632763.1,632763.1,31738,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355057,1771255.00
03/24/2017 07:30,2,0.000,ALERT,210.57,299.37,59.981,1490355003,"201051344000594","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,653274.1,653274.1,31592,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355059,1771256.00
03/24/2017 07:30,2,0.000,ALERT,211.03,298.17,59.981,1490355003,"201051344001203","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,641202.6,641202.6,31792,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355061,1771257.00
03/24/2017 07:30,2,0.000,ALERT,210.12,296.96,59.981,1490355003,"274151322000054","219011344069620",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,879308.3,879308.3,31137,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355063,1771258.00
03/24/2017 07:30,2,0.000,ALERT,211.03,298.17,59.970,1490355003,"201051344000867","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,638467.4,638467.4,31751,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355065,1771259.00
03/24/2017 07:30,2,0.000,ALERT,210.80,298.47,59.975,1490355003,"201051344001093","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,640099.1,640099.1,31609,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355066,1771260.00
03/24/2017 07:30,2,0.000,ALERT,210.57,298.47,60.023,1490355003,"201051344000900","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,659638.3,659638.3,31101,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355068,1771261.00
03/24/2017 07:30,2,0.000,ALERT,211.03,297.87,59.965,1490355003,"201051344000648","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,649271.1,649271.1,31169,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355070,1771262.00
03/24/2017 07:30,2,0.000,ALERT,210.57,298.77,59.959,1490355003,"201051344000569","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,661740.6,661740.6,31081,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355072,1771263.00
03/24/2017 07:30,2,0.000,ALERT,210.80,298.47,59.996,1490355003,"201051344000983","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,652523.8,652523.8,31277,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355074,1771264.00
03/24/2017 07:30,2,0.000,ALERT,210.80,298.17,59.970,1490355003,"201051344001158","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,638520.4,638520.4,31629,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355076,1771265.00
03/24/2017 07:30,2,0.000,ALERT,211.25,299.07,59.975,1490355003,"201051344000576","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,652476.0,652476.0,31152,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355077,1771266.00
03/24/2017 07:30,2,0.000,ALERT,210.12,296.06,59.975,1490355003,"274151322000087","219011344069620",0.00,4.50,0,293.66,299.67,0.0,0.0,0.000,850970.3,850970.3,31505,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355079,1771267.00
03/24/2017 07:45,2,0.000,ALERT,211.70,299.07,60.007,1490355903,"201051344000645","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,651595.8,651595.8,31192,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355905,1771268.00
03/24/2017 07:45,2,0.000,ALERT,210.57,297.26,60.034,1490355903,"274151322000085","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,876874.9,876874.9,31199,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355907,1771269.00
03/24/2017 07:45,2,0.000,ALERT,211.70,298.77,60.007,1490355903,"201051344000633","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,638026.4,638026.4,31728,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355909,1771270.00
