ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 07:45,2,0.000,ALERT,211.25,299.07,60.012,1490355903,"201051344000469","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,640656.4,640656.4,31689,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355911,1771271.00
03/24/2017 07:45,2,0.000,ALERT,211.03,299.37,60.007,1490355903,"201051344000646","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,634485.1,634485.1,31593,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355913,1771272.00
03/24/2017 07:45,2,0.000,ALERT,210.35,297.87,60.002,1490355903,"274151322000052","219011344069620",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,907643.7,907643.7,30967,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355914,1771273.00
03/24/2017 07:45,2,0.000,ALERT,211.48,299.67,60.007,1490355903,"201051344000585","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,645028.7,645028.7,31753,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355916,1771274.00
03/24/2017 07:45,2,0.000,ALERT,211.25,299.67,60.007,1490355903,"201051344001230","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,638794.6,638794.6,31468,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355918,1771275.00
03/24/2017 07:45,2,0.000,ALERT,212.16,300.57,59.975,1490355903,"201051344000582","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,628839.7,628839.7,31667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355920,1771276.00
03/24/2017 07:45,2,0.000,ALERT,211.25,299.67,60.012,1490355903,"201051344000955","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,646808.8,646808.8,31556,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355922,1771277.00
03/24/2017 07:45,2,0.000,ALERT,210.35,297.26,59.996,1490355903,"274151322000094","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,740492.8,740492.8,32271,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355923,1771278.00
03/24/2017 07:45,2,0.000,ALERT,211.03,299.37,60.012,1490355903,"201051344000579","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,658154.3,658154.3,31520,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355925,1771279.00
03/24/2017 07:45,2,0.000,ALERT,211.48,300.27,60.007,1490355903,"201051344000890","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,640606.6,640606.6,31676,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355927,1771280.00
03/24/2017 07:45,2,0.000,ALERT,211.70,299.67,60.012,1490355903,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,643512.7,643512.7,31647,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355929,1771281.00
03/24/2017 07:45,2,0.000,ALERT,211.70,299.07,60.007,1490355903,"201051344000417","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,614743.6,614743.6,31955,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355931,1771282.00
03/24/2017 07:45,2,0.000,ALERT,210.35,298.17,60.002,1490355903,"274151322000083","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,898621.9,898621.9,31023,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355932,1771283.00
03/24/2017 07:45,2,0.000,ALERT,211.03,298.17,60.007,1490355903,"274151322000076","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,957388.2,957388.2,31132,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355934,1771284.00
03/24/2017 07:45,2,0.000,ALERT,211.03,299.67,60.039,1490355903,"201051344000868","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,639371.1,639371.1,31720,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355936,1771285.00
03/24/2017 07:45,2,0.000,ALERT,210.35,298.77,60.012,1490355903,"274151322000095","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,948273.6,948273.6,31252,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355938,1771286.00
03/24/2017 07:45,2,0.000,ALERT,211.03,298.47,60.012,1490355903,"201051344000988","219011344069620",0.00,3.00,0,294.26,301.47,0.0,0.0,0.000,589767.0,589767.0,31756,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355940,1771287.00
03/24/2017 07:45,2,0.000,ALERT,211.48,299.07,60.012,1490355903,"201051344001025","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,642668.7,642668.7,31837,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355941,1771288.00
03/24/2017 07:45,2,0.000,ALERT,211.03,298.77,60.002,1490355903,"201051344000458","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,651597.2,651597.2,31347,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355943,1771289.00
03/24/2017 07:45,2,0.000,ALERT,211.48,298.47,59.996,1490355903,"201051344000853","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,651838.7,651838.7,31187,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355945,1771290.00
03/24/2017 07:45,2,0.000,ALERT,211.93,299.67,60.007,1490355903,"201051344000685","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,643724.9,643724.9,31533,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355947,1771291.00
03/24/2017 07:45,2,0.000,ALERT,211.70,299.37,60.012,1490355903,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,640440.1,640440.1,31517,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355949,1771292.00
03/24/2017 07:45,2,0.000,ALERT,211.93,299.97,60.012,1490355903,"201051344001145","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,648256.5,648256.5,31364,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355951,1771293.00
03/24/2017 07:45,2,0.000,ALERT,211.48,298.77,60.018,1490355903,"201051344000651","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,636846.9,636846.9,31724,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355953,1771294.00
03/24/2017 07:45,2,0.000,ALERT,210.12,297.26,60.018,1490355903,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,860848.5,860848.5,31241,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355955,1771295.00
03/24/2017 07:45,2,0.000,ALERT,211.03,296.66,60.002,1490355903,"274151322000068","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,740964.5,740964.5,32196,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355956,1771296.00
03/24/2017 07:45,2,0.000,ALERT,211.25,299.37,60.034,1490355903,"201051344001135","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,632763.1,632763.1,31740,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355958,1771297.00
03/24/2017 07:45,2,0.000,ALERT,210.80,299.37,60.023,1490355903,"201051344000594","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,653274.1,653274.1,31594,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355960,1771298.00
03/24/2017 07:45,2,0.000,ALERT,211.70,299.37,60.002,1490355903,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,641202.6,641202.6,31794,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355962,1771299.00
03/24/2017 07:45,2,0.000,ALERT,210.35,297.26,60.002,1490355903,"274151322000054","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,879308.3,879308.3,31139,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355964,1771300.00
03/24/2017 07:45,2,0.000,ALERT,211.48,298.47,60.034,1490355903,"201051344000867","219011344069620",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,638467.4,638467.4,31753,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355965,1771301.00
03/24/2017 07:45,2,0.000,ALERT,211.03,299.37,60.007,1490355903,"201051344000900","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,659638.3,659638.3,31103,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355968,1771302.00
03/24/2017 07:45,2,0.000,ALERT,211.25,298.77,60.007,1490355903,"201051344000648","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,649271.1,649271.1,31171,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355970,1771303.00
03/24/2017 07:45,2,0.000,ALERT,211.03,300.27,60.012,1490355903,"201051344000569","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,661740.6,661740.6,31083,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355972,1771304.00
03/24/2017 07:45,2,0.000,ALERT,211.03,299.97,59.965,1490355903,"201051344000983","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,652523.8,652523.8,31279,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355974,1771305.00
03/24/2017 07:45,2,0.000,ALERT,211.25,299.37,60.034,1490355903,"201051344001158","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,638520.4,638520.4,31631,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355976,1771306.00
03/24/2017 07:45,2,0.000,ALERT,211.48,299.37,60.012,1490355903,"201051344000576","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,652476.0,652476.0,31154,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355977,1771307.00
03/24/2017 07:45,2,0.000,ALERT,210.57,296.66,59.996,1490355903,"274151322000087","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,850970.3,850970.3,31507,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490355979,1771308.00
03/24/2017 07:45,2,0.000,ALERT,211.48,299.67,60.012,1490355903,"201051344001093","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,640099.1,640099.1,31611,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490355981,1771309.00
03/24/2017 08:00,2,0.000,ALERT,211.93,299.07,60.002,1490356803,"201051344000645","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,651595.8,651595.8,31194,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356805,1771310.00
03/24/2017 08:00,2,0.018,ALERT,211.25,298.17,60.002,1490356803,"274151322000085","219011344069620",28.17,3.70,0,295.46,299.97,0.0,0.0,0.000,876874.9,876874.9,31201,0,0,0,L,1151911521,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1490356807,1771311.00
03/24/2017 08:00,2,0.000,ALERT,212.16,299.37,59.981,1490356803,"201051344000633","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,638026.4,638026.4,31730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356809,1771312.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.37,60.007,1490356803,"201051344000469","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,640656.4,640656.4,31691,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490356811,1771313.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.37,59.981,1490356803,"201051344000646","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,634485.1,634485.1,31595,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356813,1771314.00
03/24/2017 08:00,2,0.041,ALERT,210.57,297.87,59.986,1490356803,"274151322000052","219011344069620",28.15,3.70,0,295.16,300.27,0.0,0.0,0.000,907643.7,907643.7,30969,0,0,0,L,1151911521,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1490356814,1771315.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.67,59.986,1490356803,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,645028.7,645028.7,31755,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356816,1771316.00
03/24/2017 08:00,2,0.000,ALERT,211.70,300.27,59.986,1490356803,"201051344001230","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,638794.6,638794.6,31470,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356818,1771317.00
03/24/2017 08:00,2,0.000,ALERT,212.38,300.57,59.986,1490356803,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,628839.7,628839.7,31669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356820,1771318.00
03/24/2017 08:00,2,0.000,ALERT,211.48,299.67,59.981,1490356803,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,646808.8,646808.8,31558,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356822,1771319.00
03/24/2017 08:00,2,0.000,ALERT,211.25,297.87,59.975,1490356803,"274151322000094","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,740492.8,740492.8,32273,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356823,1771320.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.97,59.986,1490356803,"201051344000579","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,658154.3,658154.3,31522,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356825,1771321.00
03/24/2017 08:00,2,0.000,ALERT,211.70,300.27,60.007,1490356803,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,640606.6,640606.6,31678,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356827,1771322.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.37,59.981,1490356803,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,643512.7,643512.7,31649,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490356829,1771323.00
03/24/2017 08:00,2,0.000,ALERT,211.93,299.07,59.986,1490356803,"201051344000417","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,614743.6,614743.6,31957,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356831,1771324.00
03/24/2017 08:00,2,0.020,ALERT,211.25,298.77,59.965,1490356803,"274151322000083","219011344069620",28.05,3.70,0,295.46,300.27,0.0,0.0,0.000,898621.9,898621.9,31025,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1490356832,1771325.00
03/24/2017 08:00,2,0.018,ALERT,211.70,298.17,59.965,1490356803,"274151322000076","219011344069620",28.78,3.70,0,295.76,300.27,0.0,0.0,0.000,957388.2,957388.2,31134,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1490356834,1771326.00
03/24/2017 08:00,2,0.000,ALERT,211.70,300.57,59.981,1490356803,"201051344000868","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,639371.1,639371.1,31722,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356836,1771327.00
03/24/2017 08:00,2,0.012,ALERT,211.25,299.37,59.981,1490356803,"274151322000095","219011344069620",28.15,3.00,0,296.06,300.57,0.0,0.0,0.000,948273.6,948273.6,31254,0,0,0,L,1151911521,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1490356838,1771328.00
03/24/2017 08:00,2,0.000,ALERT,211.48,299.67,59.970,1490356803,"201051344000988","219011344069620",0.00,3.00,0,294.56,301.17,0.0,0.0,0.000,589767.0,589767.0,31758,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356840,1771329.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.07,59.975,1490356803,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,642668.7,642668.7,31839,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490356841,1771330.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.97,59.965,1490356803,"201051344000458","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,651597.2,651597.2,31349,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356843,1771331.00
03/24/2017 08:00,2,0.000,ALERT,212.16,299.37,59.970,1490356803,"201051344000853","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,651838.7,651838.7,31189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356845,1771332.00
03/24/2017 08:00,2,0.000,ALERT,212.16,299.67,59.970,1490356803,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,643724.9,643724.9,31535,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356847,1771333.00
03/24/2017 08:00,2,0.000,ALERT,211.93,299.07,59.996,1490356803,"201051344000917","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,640440.1,640440.1,31519,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356849,1771334.00
03/24/2017 08:00,2,0.000,ALERT,211.93,299.67,59.965,1490356803,"201051344001145","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,648256.5,648256.5,31366,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356850,1771335.00
03/24/2017 08:00,2,0.000,ALERT,211.93,298.77,60.028,1490356803,"201051344000651","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,636846.9,636846.9,31726,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356852,1771336.00
03/24/2017 08:00,2,0.008,ALERT,210.57,297.87,59.917,1490356803,"274151322000088","219011344069620",26.76,4.00,0,295.16,299.67,0.0,0.0,0.000,860848.5,860848.5,31243,0,0,0,L,1151911521,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1490356854,1771337.00
03/24/2017 08:00,2,0.000,ALERT,211.48,297.26,60.012,1490356803,"274151322000068","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,740964.5,740964.5,32198,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356856,1771338.00
03/24/2017 08:00,2,0.000,ALERT,211.48,299.37,59.938,1490356803,"201051344001135","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,632763.1,632763.1,31742,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490356858,1771339.00
03/24/2017 08:00,2,0.000,ALERT,211.25,300.27,59.954,1490356803,"201051344000594","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,653274.1,653274.1,31596,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356859,1771340.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.07,59.944,1490356803,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,641202.6,641202.6,31796,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490356861,1771341.00
03/24/2017 08:00,2,0.014,ALERT,211.03,298.47,59.970,1490356803,"274151322000054","219011344069620",28.41,3.70,0,295.16,300.27,0.0,0.0,0.000,879308.3,879308.3,31141,0,0,0,L,1151911521,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1490356863,1771342.00
03/24/2017 08:00,2,0.000,ALERT,211.93,299.07,60.002,1490356803,"201051344000867","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,638467.4,638467.4,31755,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356865,1771343.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.67,59.970,1490356803,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,640099.1,640099.1,31613,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356867,1771344.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.67,60.002,1490356803,"201051344000900","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,659638.3,659638.3,31105,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356868,1771345.00
03/24/2017 08:00,2,0.000,ALERT,211.93,299.07,59.965,1490356803,"201051344000648","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,649271.1,649271.1,31173,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356870,1771346.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.97,59.975,1490356803,"201051344000569","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,661740.6,661740.6,31085,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490356872,1771347.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.67,59.965,1490356803,"201051344000983","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,652523.8,652523.8,31281,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356874,1771348.00
03/24/2017 08:00,2,0.000,ALERT,211.70,299.37,59.986,1490356803,"201051344001158","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,638520.4,638520.4,31633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490356876,1771349.00
03/24/2017 08:00,2,0.000,ALERT,212.16,300.27,59.959,1490356803,"201051344000576","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,652476.0,652476.0,31156,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490356878,1771350.00
03/24/2017 08:00,2,0.031,ALERT,210.80,296.96,59.922,1490356803,"274151322000087","219011344069620",27.65,4.50,0,294.26,299.37,0.0,0.0,0.000,850970.3,850970.3,31509,0,0,0,L,1151911521,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1490356879,1771351.00
03/24/2017 08:15,2,0.143,ALERT,212.16,299.97,59.965,1490357704,"201051344000645","219011344069620",23.66,3.30,0,297.26,301.17,3.5,1.4,0.000,651595.9,651595.9,31196,0,0,0,L,1122011218,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1490357706,1771352.00
03/24/2017 08:15,2,0.070,ALERT,211.25,297.87,59.991,1490357704,"274151322000085","219011344069620",23.18,3.70,0,296.06,307.48,1.6,0.0,0.000,876874.9,876874.9,31203,0,0,0,L,1151911521,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490357707,1771353.00
03/24/2017 08:15,2,0.162,ALERT,212.16,299.37,59.959,1490357704,"201051344000633","219011344069620",22.70,3.00,0,296.06,300.87,3.8,1.7,0.000,638026.5,638026.5,31732,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1490357709,1771354.00
03/24/2017 08:15,2,0.186,ALERT,211.70,299.97,59.970,1490357704,"201051344000469","219011344069620",22.44,2.00,0,296.66,301.17,4.2,2.1,0.000,640656.5,640656.5,31693,0,0,0,L,1122011218,0,120.42,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1490357711,1771355.00
03/24/2017 08:15,2,0.154,ALERT,211.48,299.67,59.970,1490357704,"201051344000646","219011344069620",19.74,3.00,0,296.96,308.09,3.1,1.1,0.000,634485.2,634485.2,31597,0,0,0,L,1122011218,0,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1490357713,1771356.00
03/24/2017 08:15,2,0.094,ALERT,210.80,298.77,59.959,1490357704,"274151322000052","219011344069620",21.81,3.70,0,296.06,308.09,2.1,0.1,0.000,907643.7,907643.7,30971,0,0,0,L,1151911521,0,120.65,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490357715,1771357.00
03/24/2017 08:15,2,0.146,ALERT,211.93,300.27,59.970,1490357704,"201051344000585","219011344069620",20.91,3.30,0,297.57,307.78,3.1,1.1,0.000,645028.7,645028.7,31757,0,0,0,L,1122011218,0,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1490357716,1771358.00
03/24/2017 08:15,2,0.152,ALERT,211.70,300.27,59.959,1490357704,"201051344001230","219011344069620",19.56,3.00,0,297.87,308.39,3.0,1.0,0.000,638794.6,638794.6,31472,0,0,0,L,1122011218,0,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1490357718,1771359.00
03/24/2017 08:15,2,0.160,ALERT,212.16,300.57,59.970,1490357704,"201051344000582","219011344069620",21.59,2.50,0,298.47,308.69,3.5,1.5,0.000,628839.7,628839.7,31671,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1490357720,1771360.00
03/24/2017 08:15,2,0.174,ALERT,211.48,299.97,59.965,1490357704,"201051344000955","219011344069620",20.87,3.00,0,297.57,307.78,3.7,1.7,0.000,646808.9,646808.9,31560,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1490357722,1771361.00
03/24/2017 08:15,2,0.000,ALERT,211.25,297.26,59.965,1490357704,"274151322000094","219011344069620",41.55,3.30,0,295.76,397.35,0.0,0.0,0.000,740492.8,740492.8,32275,0,0,0,L,1151911521,0,120.88,122.23,0002,1,0,0,0,0,0,0,28,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1490357724,1771362.00
03/24/2017 08:15,2,0.186,ALERT,211.70,300.27,59.975,1490357704,"201051344000579","219011344069620",22.17,3.30,0,298.17,302.07,4.2,2.1,0.000,658154.4,658154.4,31524,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1490357725,1771363.00
03/24/2017 08:15,2,0.170,ALERT,211.48,300.27,59.970,1490357704,"201051344000890","219011344069620",21.59,3.30,0,298.17,308.69,3.7,1.7,0.000,640606.7,640606.7,31680,0,0,0,L,1122011218,0,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1490357727,1771364.00
03/24/2017 08:15,2,0.170,ALERT,211.93,299.67,59.991,1490357704,"201051344000438","219011344069620",20.89,2.50,0,297.87,308.09,3.6,1.6,0.000,643512.7,643512.7,31651,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1490357729,1771365.00
03/24/2017 08:15,2,0.195,ALERT,211.93,299.37,59.981,1490357704,"201051344000417","219011344069620",17.87,3.30,0,297.26,307.18,3.5,1.5,0.000,614743.6,614743.6,31959,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1490357731,1771366.00
03/24/2017 08:15,2,0.070,ALERT,211.03,298.47,59.975,1490357704,"274151322000083","219011344069620",22.76,3.70,0,296.36,308.39,1.6,0.0,0.000,898621.9,898621.9,31027,0,0,0,L,1151911521,0,121.10,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490357733,1771367.00
03/24/2017 08:15,2,0.070,ALERT,211.93,298.17,59.975,1490357704,"274151322000076","219011344069620",22.60,3.70,0,296.06,307.18,1.6,0.0,0.000,957388.2,957388.2,31136,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490357735,1771368.00
03/24/2017 08:15,2,0.158,ALERT,211.48,300.57,59.970,1490357704,"201051344000868","219011344069620",22.56,3.00,0,298.17,302.37,3.6,1.6,0.000,639371.2,639371.2,31724,0,0,0,L,1122011218,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1490357737,1771369.00
03/24/2017 08:15,2,0.066,ALERT,210.80,299.07,60.002,1490357704,"274151322000095","219011344069620",23.30,3.00,0,297.26,308.69,1.6,0.0,0.000,948273.6,948273.6,31256,0,0,0,L,1151911521,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490357739,1771370.00
03/24/2017 08:15,2,0.137,ALERT,211.48,299.67,59.975,1490357704,"201051344000988","219011344069620",17.89,3.30,0,295.16,301.17,2.5,0.5,0.000,589767.0,589767.0,31760,0,0,0,L,1122011218,0,120.65,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490357741,1771371.00
03/24/2017 08:15,2,0.145,ALERT,211.48,299.07,59.970,1490357704,"201051344001025","219011344069620",22.09,2.50,0,297.26,307.48,3.3,1.2,0.000,642668.7,642668.7,31841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1490357742,1771372.00
03/24/2017 08:15,2,0.166,ALERT,211.48,300.27,59.970,1490357704,"201051344000458","219011344069620",22.50,4.00,0,297.26,302.07,3.8,1.7,0.000,651597.2,651597.2,31351,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490357744,1771373.00
03/24/2017 08:15,2,0.146,ALERT,212.38,299.97,59.959,1490357704,"201051344000853","219011344069620",21.03,2.50,0,297.57,301.77,3.1,1.1,0.000,651838.7,651838.7,31191,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1490357746,1771374.00
03/24/2017 08:15,2,0.146,ALERT,212.16,299.97,59.970,1490357704,"201051344000685","219011344069620",21.07,3.30,0,297.87,308.69,3.1,1.1,0.000,643725.0,643725.0,31537,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1490357748,1771375.00
03/24/2017 08:15,2,0.145,ALERT,211.93,299.67,59.986,1490357704,"201051344000917","219011344069620",20.81,4.00,0,296.36,307.18,3.1,1.0,0.000,640440.2,640440.2,31521,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1490357750,1771376.00
03/24/2017 08:15,2,0.133,ALERT,212.16,300.57,59.981,1490357704,"201051344001145","219011344069620",21.59,3.00,0,297.57,308.69,2.9,0.9,0.000,648256.5,648256.5,31368,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1490357751,1771377.00
03/24/2017 08:15,2,0.168,ALERT,211.70,299.37,59.986,1490357704,"201051344000651","219011344069620",21.31,2.00,0,296.96,306.88,3.6,1.6,0.000,636846.9,636846.9,31728,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1490357753,1771378.00
03/24/2017 08:15,2,0.059,ALERT,210.35,296.96,59.986,1490357704,"274151322000088","219011344069620",22.36,4.00,0,296.06,306.88,1.3,0.0,0.000,860848.5,860848.5,31245,0,0,0,L,1151911521,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490357755,1771379.00
03/24/2017 08:15,2,0.006,ALERT,211.48,297.26,59.986,1490357704,"274151322000068","219011344069620",41.75,4.50,0,295.76,395.55,0.0,0.0,0.000,740964.5,740964.5,32200,0,0,0,L,1151911521,0,121.55,122.23,0002,4,0,0,0,0,0,0,27,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1490357757,1771380.00
03/24/2017 08:15,2,0.141,ALERT,211.48,299.97,60.007,1490357704,"201051344001135","219011344069620",21.85,3.00,0,297.87,307.48,3.1,1.1,0.000,632763.1,632763.1,31744,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1490357759,1771381.00
03/24/2017 08:15,2,0.166,ALERT,211.48,300.87,59.991,1490357704,"201051344000594","219011344069620",23.34,3.00,0,297.57,301.77,4.0,1.9,0.000,653274.2,653274.2,31598,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1490357760,1771382.00
03/24/2017 08:15,2,0.152,ALERT,211.93,299.97,59.959,1490357704,"201051344001203","219011344069620",20.89,2.50,0,297.57,308.69,3.2,1.2,0.000,641202.6,641202.6,31798,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1490357762,1771383.00
03/24/2017 08:15,2,0.068,ALERT,210.57,298.47,60.002,1490357704,"274151322000054","219011344069620",22.92,4.00,0,296.36,307.48,1.6,0.0,0.000,879308.3,879308.3,31143,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490357764,1771384.00
03/24/2017 08:15,2,0.154,ALERT,211.93,299.97,59.991,1490357704,"201051344000867","219011344069620",23.22,3.70,0,296.96,301.77,3.7,1.6,0.000,638467.5,638467.5,31757,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1490357766,1771385.00
03/24/2017 08:15,2,0.199,ALERT,211.48,299.67,59.954,1490357704,"201051344001093","219011344069620",20.85,3.70,0,297.57,307.48,4.2,2.2,0.000,640099.2,640099.2,31615,0,0,0,L,1122011218,0,121.10,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1490357768,1771386.00
03/24/2017 08:15,2,0.098,ALERT,211.48,300.27,60.012,1490357704,"201051344000900","219011344069620",22.76,3.00,0,297.26,301.17,2.3,0.3,0.000,659638.3,659638.3,31107,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1490357770,1771387.00
03/24/2017 08:15,2,0.176,ALERT,211.93,299.97,60.007,1490357704,"201051344000648","219011344069620",23.38,2.00,0,296.96,301.47,4.2,2.1,0.000,649271.3,649271.3,31175,0,0,0,L,1122011218,0,120.65,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1490357771,1771388.00
03/24/2017 08:15,2,0.164,ALERT,211.70,300.87,60.002,1490357704,"201051344000569","219011344069620",22.80,3.00,0,298.17,302.37,3.8,1.8,0.000,661740.7,661740.7,31087,0,0,0,L,1122011218,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1490357773,1771389.00
03/24/2017 08:15,2,0.154,ALERT,211.70,300.27,60.002,1490357704,"201051344000983","219011344069620",22.66,3.30,0,297.87,302.07,3.5,1.5,0.000,652523.9,652523.9,31283,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1490357775,1771390.00
03/24/2017 08:15,2,0.152,ALERT,211.70,299.97,60.002,1490357704,"201051344001158","219011344069620",20.97,2.50,0,297.26,301.17,3.3,1.2,0.000,638520.4,638520.4,31635,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490357777,1771391.00
03/24/2017 08:15,2,0.182,ALERT,212.16,300.87,59.996,1490357704,"201051344000576","219011344069620",22.07,3.00,0,297.87,301.77,4.1,2.0,0.000,652476.1,652476.1,31158,0,0,0,L,1122011218,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1490357779,1771392.00
03/24/2017 08:15,2,0.086,ALERT,211.03,296.96,59.996,1490357704,"274151322000087","219011344069620",22.38,4.50,0,295.46,306.88,2.0,0.0,0.000,850970.3,850970.3,31511,0,0,0,L,1151911521,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490357780,1771393.00
03/24/2017 08:30,2,0.166,ACTIVE,212.16,336.34,59.949,1490358603,"201051344000645","219011344069620",28.51,4.00,0,298.47,349.86,4.8,2.7,0.004,651596.3,651596.3,31198,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358604,1771394.00
03/24/2017 08:30,2,0.086,ACTIVE,211.03,336.94,59.975,1490358603,"274151322000085","219011344069620",28.88,5.00,0,295.76,339.65,2.5,0.5,0.000,876875.0,876875.0,31205,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358605,1771395.00
03/24/2017 08:30,2,0.221,ACTIVE,212.16,338.14,59.981,1490358603,"201051344000633","219011344069620",23.99,3.30,0,296.36,353.47,5.4,3.3,0.000,638027.1,638027.1,31734,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358606,1771396.00
03/24/2017 08:30,2,0.207,ACTIVE,211.93,336.04,59.975,1490358603,"201051344000469","219011344069620",27.53,2.50,0,297.26,350.17,5.8,3.7,0.000,640657.1,640657.1,31695,0,0,0,L,1122011218,0,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358607,1771397.00
03/24/2017 08:30,2,0.195,ACTIVE,211.25,318.00,60.002,1490358603,"201051344000646","219011344069620",23.62,3.30,0,297.57,336.04,4.7,2.6,0.000,634485.6,634485.6,31599,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358608,1771398.00
03/24/2017 08:30,2,0.115,ACTIVE,210.57,334.54,60.002,1490358603,"274151322000052","219011344069620",27.04,5.00,0,295.16,343.85,3.1,1.1,0.000,907643.8,907643.8,30973,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358609,1771399.00
03/24/2017 08:30,2,0.174,ACTIVE,211.48,336.64,59.970,1490358603,"201051344000585","219011344069620",26.48,3.70,0,297.87,345.36,4.7,2.6,0.000,645029.1,645029.1,31759,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358609,1771400.00
03/24/2017 08:30,2,0.172,ACTIVE,211.48,329.13,59.975,1490358603,"201051344001230","219011344069620",24.97,3.30,0,298.17,336.34,4.4,2.3,0.000,638795.0,638795.0,31474,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358610,1771401.00
03/24/2017 08:30,2,0.211,ACTIVE,211.93,314.70,59.975,1490358603,"201051344000582","219011344069620",22.19,3.00,0,299.07,336.94,4.8,2.7,0.000,628840.2,628840.2,31673,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358611,1771402.00
03/24/2017 08:30,2,0.199,ACTIVE,211.25,336.04,59.970,1490358603,"201051344000955","219011344069620",26.40,3.70,0,298.17,345.06,5.3,3.2,0.000,646809.4,646809.4,31562,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358612,1771403.00
03/24/2017 08:30,2,0.051,ALERT,211.03,312.59,59.965,1490358603,"274151322000094","219011344069620",24.17,3.70,0,294.56,408.18,1.2,0.0,0.000,740492.8,740492.8,32277,0,0,0,L,1151911521,0,121.10,121.78,0002,1,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358614,1771404.00
03/24/2017 08:30,2,0.211,ACTIVE,211.70,336.04,59.965,1490358603,"201051344000579","219011344069620",27.35,3.30,0,298.77,348.96,5.8,3.7,0.000,658155.1,658155.1,31526,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358615,1771405.00
03/24/2017 08:30,2,0.191,ACTIVE,211.48,336.04,59.970,1490358603,"201051344000890","219011344069620",26.96,4.00,0,298.17,346.26,5.2,3.1,0.000,640607.2,640607.2,31682,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358616,1771406.00
03/24/2017 08:30,2,0.191,ALERT,211.93,325.82,59.975,1490358603,"201051344000438","219011344069620",26.18,3.00,0,298.47,337.24,5.1,3.0,0.000,643513.3,643513.3,31653,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358618,1771407.00
03/24/2017 08:30,2,0.199,ACTIVE,211.70,299.67,59.922,1490358603,"201051344000417","219011344069620",19.82,3.30,0,297.57,301.47,4.0,2.0,0.000,614744.1,614744.1,31961,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358619,1771408.00
03/24/2017 08:30,2,0.092,ACTIVE,211.25,336.04,59.975,1490358603,"274151322000083","219011344069620",27.23,5.00,0,295.76,343.85,2.6,0.6,0.000,898621.9,898621.9,31029,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358620,1771409.00
03/24/2017 08:30,2,0.096,ACTIVE,211.70,335.74,59.965,1490358603,"274151322000076","219011344069620",27.04,5.00,0,295.46,353.47,2.6,0.6,0.000,957388.2,957388.2,31138,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358620,1771410.00
03/24/2017 08:30,2,0.201,ACTIVE,211.70,335.74,59.991,1490358603,"201051344000868","219011344069620",24.69,3.70,0,299.07,350.17,5.0,2.9,0.004,639371.7,639371.7,31726,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358621,1771411.00
03/24/2017 08:30,2,0.092,ACTIVE,211.25,335.44,59.991,1490358603,"274151322000095","219011344069620",26.66,4.00,0,296.66,347.76,2.5,0.5,0.004,948273.6,948273.6,31258,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358622,1771412.00
03/24/2017 08:30,2,0.154,ACTIVE,211.48,299.67,59.975,1490358603,"201051344000988","219011344069620",19.48,3.30,0,295.46,302.07,3.1,1.1,0.000,589767.2,589767.2,31762,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358623,1771413.00
03/24/2017 08:30,2,0.166,ACTIVE,211.48,333.33,59.975,1490358603,"201051344001025","219011344069620",27.25,3.00,0,297.87,341.15,4.6,2.5,0.000,642669.1,642669.1,31843,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358624,1771414.00
03/24/2017 08:30,2,0.195,ACTIVE,211.70,335.74,59.996,1490358603,"201051344000458","219011344069620",27.55,4.50,0,298.47,350.47,5.5,3.3,0.000,651597.8,651597.8,31353,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358625,1771415.00
