ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 08:30,2,0.174,ACTIVE,212.38,338.74,59.944,1490358603,"201051344000853","219011344069620",25.25,3.30,0,298.47,343.55,4.5,2.4,0.000,651839.1,651839.1,31193,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358626,1771416.00
03/24/2017 08:30,2,0.197,ACTIVE,211.93,300.57,59.981,1490358603,"201051344000685","219011344069620",21.29,3.30,0,298.47,321.91,4.3,2.2,0.000,643725.3,643725.3,31539,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358627,1771417.00
03/24/2017 08:30,2,0.164,ACTIVE,211.93,330.93,59.981,1490358603,"201051344000917","219011344069620",25.76,4.50,0,296.66,339.04,4.3,2.2,0.000,640440.5,640440.5,31523,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358628,1771418.00
03/24/2017 08:30,2,0.152,ACTIVE,211.70,336.04,59.975,1490358603,"201051344001145","219011344069620",26.72,3.70,0,298.47,343.55,4.1,2.1,0.000,648256.8,648256.8,31370,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358629,1771419.00
03/24/2017 08:30,2,0.201,ACTIVE,211.48,320.11,59.975,1490358603,"201051344000651","219011344069620",24.19,2.50,0,297.26,337.24,5.0,2.9,0.000,636847.4,636847.4,31730,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358629,1771420.00
03/24/2017 08:30,2,0.076,ACTIVE,210.57,327.32,59.975,1490358603,"274151322000088","219011344069620",26.52,5.00,0,295.46,335.44,2.0,0.1,0.000,860848.5,860848.5,31247,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358630,1771421.00
03/24/2017 08:30,2,0.006,ALERT,211.48,296.66,59.981,1490358603,"274151322000068","219011344069620",42.62,5.00,0,294.86,408.48,0.0,0.0,0.000,740964.5,740964.5,32202,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358632,1771422.00
03/24/2017 08:30,2,0.162,ACTIVE,211.03,335.14,59.965,1490358603,"201051344001135","219011344069620",27.00,3.30,0,298.47,343.85,4.5,2.4,0.000,632763.5,632763.5,31746,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358633,1771423.00
03/24/2017 08:30,2,0.215,ACTIVE,211.25,335.74,59.981,1490358603,"201051344000594","219011344069620",24.71,3.70,0,298.47,351.37,5.4,3.3,0.000,653274.8,653274.8,31600,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358634,1771424.00
03/24/2017 08:30,2,0.199,ACTIVE,211.25,299.97,59.944,1490358603,"201051344001203","219011344069620",21.17,3.00,0,298.17,327.02,4.3,2.2,0.000,641203.0,641203.0,31800,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358635,1771425.00
03/24/2017 08:30,2,0.096,ACTIVE,210.57,335.44,59.970,1490358603,"274151322000054","219011344069620",26.76,5.50,0,295.76,346.26,2.6,0.6,0.000,879308.3,879308.3,31145,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358636,1771426.00
03/24/2017 08:30,2,0.199,ACTIVE,211.93,335.74,59.981,1490358603,"201051344000867","219011344069620",23.82,4.50,0,297.57,351.37,4.8,2.7,0.000,638468.0,638468.0,31759,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358637,1771427.00
03/24/2017 08:30,2,0.217,ACTIVE,211.48,322.51,59.986,1490358603,"201051344001093","219011344069620",25.11,4.00,0,297.87,336.64,5.5,3.4,0.000,640099.9,640099.9,31617,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358638,1771428.00
03/24/2017 08:30,2,0.121,ACTIVE,211.70,336.04,59.986,1490358603,"201051344000900","219011344069620",27.19,3.30,0,298.17,351.37,3.4,1.3,0.004,659638.4,659638.4,31109,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358639,1771429.00
03/24/2017 08:30,2,0.197,ACTIVE,211.93,335.74,59.965,1490358603,"201051344000648","219011344069620",27.87,3.00,0,298.17,350.77,5.6,3.5,0.009,649271.9,649271.9,31177,0,0,0,L,1122011218,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358640,1771430.00
03/24/2017 08:30,2,0.189,ACTIVE,211.70,336.04,59.959,1490358603,"201051344000569","219011344069620",27.63,3.70,0,299.07,354.37,5.3,3.2,0.004,661741.2,661741.2,31089,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358641,1771431.00
03/24/2017 08:30,2,0.182,ACTIVE,211.93,336.04,59.991,1490358603,"201051344000983","219011344069620",26.72,3.70,0,298.77,351.37,5.0,2.9,0.000,652524.3,652524.3,31285,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358641,1771432.00
03/24/2017 08:30,2,0.186,ACTIVE,211.93,328.52,59.991,1490358603,"201051344001158","219011344069620",22.98,3.00,0,297.57,341.45,4.4,2.3,0.000,638520.8,638520.8,31637,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358642,1771433.00
03/24/2017 08:30,2,0.223,ACTIVE,212.38,337.84,59.991,1490358603,"201051344000576","219011344069620",24.47,3.30,0,298.47,352.27,5.5,3.4,0.000,652476.7,652476.7,31160,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358643,1771434.00
03/24/2017 08:30,2,0.107,ALERT,211.03,323.72,60.002,1490358603,"274151322000087","219011344069620",26.12,5.50,0,294.86,336.04,2.9,0.8,0.000,850970.4,850970.4,31513,0,0,0,L,1151911521,0,121.55,121.33,0002,5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490358645,1771435.00
03/24/2017 08:45,2,0.248,ALERT,212.38,337.84,59.965,1490359504,"201051344000645","219011344069620",28.88,4.50,0,297.26,340.55,7.3,5.1,0.022,651597.2,651597.2,31199,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359506,1771436.00
03/24/2017 08:45,2,0.176,ALERT,211.25,336.34,59.965,1490359504,"274151322000085","219011344069620",27.83,6.00,0,295.76,338.74,5.0,2.9,0.013,876875.2,876875.2,31206,0,0,0,L,1151911521,0,121.78,121.55,0002,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359507,1771437.00
03/24/2017 08:45,2,0.266,ALERT,212.83,339.34,59.965,1490359504,"201051344000633","219011344069620",29.16,4.00,0,295.46,344.15,7.9,5.7,0.022,638027.9,638027.9,31735,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359509,1771438.00
03/24/2017 08:45,2,0.264,ALERT,212.16,337.24,59.965,1490359504,"201051344000469","219011344069620",30.32,3.30,0,296.96,340.25,8.1,5.9,0.018,640658.1,640658.1,31696,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359511,1771439.00
03/24/2017 08:45,2,0.246,ALERT,211.48,336.94,59.970,1490359504,"201051344000646","219011344069620",27.61,4.00,0,297.26,356.18,6.9,4.8,0.018,634486.3,634486.3,31600,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359513,1771440.00
03/24/2017 08:45,2,0.186,ACTIVE,211.03,335.14,59.965,1490359504,"274151322000052","219011344069620",27.85,6.30,0,306.28,345.36,5.3,3.2,0.009,907644.1,907644.1,30974,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359514,1771441.00
03/24/2017 08:45,2,0.242,ALERT,211.93,337.24,59.959,1490359504,"201051344000585","219011344069620",28.71,4.50,0,297.26,350.77,7.0,4.9,0.018,645029.8,645029.8,31760,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359516,1771442.00
03/24/2017 08:45,2,0.244,ALERT,211.70,336.64,59.970,1490359504,"201051344001230","219011344069620",26.58,4.00,0,298.47,349.86,6.6,4.5,0.009,638795.6,638795.6,31475,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359517,1771443.00
03/24/2017 08:45,2,0.250,ALERT,212.38,337.54,59.986,1490359504,"201051344000582","219011344069620",28.63,3.30,0,298.17,357.98,7.2,5.1,0.018,628841.0,628841.0,31674,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359519,1771444.00
03/24/2017 08:45,2,0.273,ALERT,211.25,336.34,60.007,1490359504,"201051344000955","219011344069620",28.33,4.00,0,298.17,355.28,7.8,5.7,0.022,646810.3,646810.3,31563,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359521,1771445.00
03/24/2017 08:45,2,0.098,ALERT,211.48,336.34,59.975,1490359504,"274151322000094","219011344069620",29.78,4.00,0,295.16,408.18,3.0,1.0,0.013,740492.8,740492.8,32279,0,0,0,L,1151911521,0,121.10,122.23,0002,1,0,0,0,0,0,0,239,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359523,1771446.00
03/24/2017 08:45,2,0.277,ALERT,212.16,336.94,59.981,1490359504,"201051344000579","219011344069620",29.90,4.50,0,298.17,350.77,8.4,6.2,0.018,658156.1,658156.1,31527,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359525,1771447.00
03/24/2017 08:45,2,0.264,ALERT,211.70,336.64,59.975,1490359504,"201051344000890","219011344069620",27.65,4.50,0,298.77,350.77,7.4,5.2,0.018,640608.1,640608.1,31683,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359527,1771448.00
03/24/2017 08:45,2,0.262,ALERT,211.93,337.54,59.949,1490359504,"201051344000438","219011344069620",28.11,3.70,0,298.17,353.77,7.5,5.3,0.013,643514.1,643514.1,31655,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359528,1771449.00
03/24/2017 08:45,2,0.207,ACTIVE,211.93,299.97,59.975,1490359504,"201051344000417","219011344069620",21.19,3.70,0,297.87,301.47,4.5,2.4,0.000,614744.6,614744.6,31962,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359529,1771450.00
03/24/2017 08:45,2,0.164,ALERT,211.48,336.04,59.981,1490359504,"274151322000083","219011344069620",27.75,6.30,0,296.36,339.04,4.6,2.5,0.018,898622.1,898622.1,31030,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359531,1771451.00
03/24/2017 08:45,2,0.158,ALERT,212.16,336.94,59.986,1490359504,"274151322000076","219011344069620",29.20,6.00,0,296.36,339.34,4.7,2.6,0.018,957388.4,957388.4,31139,0,0,0,L,1151911521,0,121.78,122.23,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359533,1771452.00
03/24/2017 08:45,2,0.256,ALERT,211.93,337.54,60.002,1490359504,"201051344000868","219011344069620",28.94,3.70,0,298.47,340.25,7.5,5.4,0.022,639372.6,639372.6,31727,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359535,1771453.00
03/24/2017 08:45,2,0.164,ALERT,211.48,336.64,59.954,1490359504,"274151322000095","219011344069620",27.75,5.50,0,296.96,338.74,4.6,2.5,0.022,948273.8,948273.8,31259,0,0,0,L,1151911521,0,121.78,121.55,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359537,1771454.00
03/24/2017 08:45,2,0.215,ACTIVE,211.93,337.84,59.986,1490359504,"201051344000988","219011344069620",19.90,3.70,0,295.76,360.69,4.3,2.3,0.000,589767.5,589767.5,31763,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359537,1771455.00
03/24/2017 08:45,2,0.229,ALERT,211.48,336.04,59.981,1490359504,"201051344001025","219011344069620",29.12,3.70,0,297.57,355.88,6.7,4.6,0.013,642669.8,642669.8,31844,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359539,1771456.00
03/24/2017 08:45,2,0.256,ALERT,211.93,336.64,59.986,1490359504,"201051344000458","219011344069620",30.32,5.50,0,297.87,347.46,7.9,5.7,0.022,651598.7,651598.7,31354,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359541,1771457.00
03/24/2017 08:45,2,0.232,ALERT,212.61,338.44,60.007,1490359504,"201051344000853","219011344069620",29.02,3.70,0,297.57,359.48,6.8,4.7,0.022,651839.8,651839.8,31194,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359543,1771458.00
03/24/2017 08:45,2,0.246,ALERT,212.16,338.14,59.959,1490359504,"201051344000685","219011344069620",27.73,4.00,0,298.47,352.27,6.9,4.8,0.013,643726.0,643726.0,31540,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359545,1771459.00
03/24/2017 08:45,2,0.238,ALERT,212.16,337.84,60.007,1490359504,"201051344000917","219011344069620",27.65,5.00,0,296.66,354.07,6.7,4.6,0.009,640441.2,640441.2,31524,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359546,1771460.00
03/24/2017 08:45,2,0.219,ALERT,212.16,337.54,59.986,1490359504,"201051344001145","219011344069620",28.31,3.70,0,298.17,356.18,6.3,4.2,0.018,648257.4,648257.4,31371,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359548,1771461.00
03/24/2017 08:45,2,0.262,ALERT,211.93,337.54,60.023,1490359504,"201051344000651","219011344069620",27.65,3.00,0,297.26,358.28,7.3,5.1,0.013,636848.2,636848.2,31731,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359550,1771462.00
03/24/2017 08:45,2,0.146,ALERT,211.03,335.44,59.981,1490359504,"274151322000088","219011344069620",26.86,6.30,0,295.76,348.06,4.0,1.9,0.004,860848.6,860848.6,31248,0,0,0,L,1151911521,0,122.01,121.33,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359552,1771463.00
03/24/2017 08:45,2,0.105,ALERT,212.16,337.24,59.970,1490359504,"274151322000068","219011344069620",29.82,5.50,0,294.56,409.08,3.2,1.2,0.004,740964.5,740964.5,32204,0,0,0,L,1151911521,0,121.78,122.23,0002,4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359554,1771464.00
03/24/2017 08:45,2,0.230,ALERT,211.48,336.04,59.981,1490359504,"201051344001135","219011344069620",28.31,4.00,0,298.17,340.85,6.6,4.5,0.018,632764.2,632764.2,31747,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359555,1771465.00
03/24/2017 08:45,2,0.268,ALERT,211.70,337.24,59.991,1490359504,"201051344000594","219011344069620",29.02,4.50,0,297.26,339.95,7.9,5.7,0.022,653275.8,653275.8,31601,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359557,1771466.00
03/24/2017 08:45,2,0.244,ALERT,211.70,336.64,60.018,1490359504,"201051344001203","219011344069620",27.45,3.70,0,298.47,353.47,6.8,4.7,0.013,641203.7,641203.7,31801,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359559,1771467.00
03/24/2017 08:45,2,0.164,ACTIVE,211.25,335.14,59.975,1490359504,"274151322000054","219011344069620",27.81,6.30,0,305.68,348.96,4.7,2.6,0.009,879308.5,879308.5,31146,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359560,1771468.00
03/24/2017 08:45,2,0.240,ALERT,212.38,336.34,59.991,1490359504,"201051344000867","219011344069620",29.92,4.50,0,296.66,339.95,7.3,5.2,0.022,638468.8,638468.8,31760,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359562,1771469.00
03/24/2017 08:45,2,0.285,ALERT,211.70,336.94,59.981,1490359504,"201051344001093","219011344069620",27.41,5.00,0,297.87,353.17,7.9,5.7,0.009,640100.9,640100.9,31618,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359563,1771470.00
03/24/2017 08:45,2,0.193,ALERT,211.93,337.54,59.986,1490359504,"201051344000900","219011344069620",28.31,3.70,0,297.87,340.25,5.6,3.5,0.027,659638.9,659638.9,31110,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359565,1771471.00
03/24/2017 08:45,2,0.266,ALERT,211.93,336.34,59.996,1490359504,"201051344000648","219011344069620",29.50,3.30,0,296.96,340.55,8.0,5.8,0.022,649272.9,649272.9,31178,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359567,1771472.00
03/24/2017 08:45,2,0.248,ALERT,211.93,336.34,59.996,1490359504,"201051344000569","219011344069620",30.45,4.00,0,298.47,340.25,7.7,5.5,0.018,661742.1,661742.1,31090,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359569,1771473.00
03/24/2017 08:45,2,0.246,ALERT,212.16,336.94,59.986,1490359504,"201051344000983","219011344069620",29.12,4.00,0,297.87,340.55,7.3,5.1,0.018,652525.2,652525.2,31286,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359571,1771474.00
03/24/2017 08:45,2,0.234,ALERT,212.16,336.94,59.970,1490359504,"201051344001158","219011344069620",28.53,3.30,0,297.26,355.28,6.8,4.6,0.018,638521.5,638521.5,31638,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359573,1771475.00
03/24/2017 08:45,2,0.277,ALERT,212.61,338.44,59.996,1490359504,"201051344000576","219011344069620",28.51,3.70,0,297.57,340.85,8.0,5.8,0.018,652477.7,652477.7,31161,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359574,1771476.00
03/24/2017 08:45,2,0.170,ACTIVE,211.48,336.64,59.986,1490359504,"274151322000087","219011344069620",27.85,7.00,0,295.16,348.06,4.9,2.8,0.009,850970.7,850970.7,31515,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490359575,1771477.00
03/24/2017 09:00,2,0.285,ACTIVE,212.38,337.54,59.965,1490360403,"201051344000645","219011344069620",29.12,5.00,0,333.03,343.25,8.4,6.2,0.031,651598.5,651598.5,31201,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360404,1771478.00
03/24/2017 09:00,2,0.211,ACTIVE,211.48,337.24,59.996,1490360403,"274151322000085","219011344069620",28.17,6.70,0,332.13,339.95,6.0,3.9,0.027,876876.0,876876.0,31208,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360405,1771479.00
03/24/2017 09:00,2,0.295,ACTIVE,212.61,339.04,60.002,1490360403,"201051344000633","219011344069620",30.14,4.50,0,331.53,345.06,9.0,6.8,0.027,638029.4,638029.4,31737,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360406,1771480.00
03/24/2017 09:00,2,0.307,ACTIVE,212.16,337.84,59.965,1490360403,"201051344000469","219011344069620",29.72,3.30,0,330.33,343.55,9.2,7.0,0.031,640659.7,640659.7,31698,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360407,1771481.00
03/24/2017 09:00,2,0.262,ACTIVE,211.70,337.54,59.965,1490360403,"201051344000646","219011344069620",29.52,4.50,0,330.63,342.35,7.8,5.6,0.022,634487.5,634487.5,31602,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360408,1771482.00
03/24/2017 09:00,2,0.217,ACTIVE,211.25,337.54,59.959,1490360403,"274151322000052","219011344069620",28.65,6.70,0,331.23,340.55,6.3,4.2,0.018,907644.9,907644.9,30975,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360409,1771483.00
03/24/2017 09:00,2,0.268,ACTIVE,211.93,337.54,59.938,1490360403,"201051344000585","219011344069620",29.70,5.00,0,331.23,342.95,8.1,5.9,0.027,645031.1,645031.1,31762,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360410,1771484.00
03/24/2017 09:00,2,0.273,ACTIVE,211.70,336.64,59.965,1490360403,"201051344001230","219011344069620",28.05,4.50,0,325.22,349.26,7.8,5.6,0.027,638796.8,638796.8,31477,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360411,1771485.00
03/24/2017 09:00,2,0.266,ACTIVE,212.38,338.14,59.981,1490360403,"201051344000582","219011344069620",29.70,4.00,0,332.43,342.65,8.1,5.9,0.027,628842.3,628842.3,31676,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360412,1771486.00
03/24/2017 09:00,2,0.295,ACTIVE,211.48,336.34,59.970,1490360403,"201051344000955","219011344069620",29.46,5.00,0,330.33,341.45,8.9,6.6,0.027,646811.8,646811.8,31565,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360413,1771487.00
03/24/2017 09:00,2,0.125,ACTIVE,211.48,337.24,59.949,1490360403,"274151322000094","219011344069620",30.42,5.50,0,332.73,339.65,3.9,1.8,0.013,740493.1,740493.1,32281,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360414,1771488.00
03/24/2017 09:00,2,0.301,ACTIVE,212.16,336.64,59.975,1490360403,"201051344000579","219011344069620",30.95,4.50,0,331.53,342.95,9.5,7.2,0.031,658157.7,658157.7,31529,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360415,1771489.00
03/24/2017 09:00,2,0.281,ACTIVE,211.70,336.34,60.002,1490360403,"201051344000890","219011344069620",29.88,5.50,0,326.72,346.86,8.5,6.3,0.027,640609.4,640609.4,31685,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360416,1771490.00
03/24/2017 09:00,2,0.279,ACTIVE,212.16,337.54,59.970,1490360403,"201051344000438","219011344069620",29.66,4.50,0,328.52,348.96,8.4,6.2,0.022,643515.4,643515.4,31657,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360416,1771491.00
03/24/2017 09:00,2,0.207,ACTIVE,211.93,300.27,59.981,1490360403,"201051344000417","219011344069620",21.57,3.70,0,296.66,317.70,4.5,2.5,0.000,614745.1,614745.1,31963,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360417,1771492.00
03/24/2017 09:00,2,0.197,ACTIVE,211.70,337.84,59.965,1490360403,"274151322000083","219011344069620",28.37,6.70,0,332.13,340.25,5.7,3.6,0.022,898622.8,898622.8,31032,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360418,1771493.00
03/24/2017 09:00,2,0.195,ACTIVE,212.16,337.84,59.970,1490360403,"274151322000076","219011344069620",29.46,7.00,0,333.33,340.25,5.8,3.7,0.022,957389.2,957389.2,31141,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360419,1771494.00
03/24/2017 09:00,2,0.289,ACTIVE,212.16,337.54,59.996,1490360403,"201051344000868","219011344069620",29.66,4.00,0,331.23,342.65,8.7,6.5,0.031,639374.0,639374.0,31729,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360420,1771495.00
03/24/2017 09:00,2,0.201,ACTIVE,211.48,336.64,59.959,1490360403,"274151322000095","219011344069620",28.09,6.30,0,332.13,339.34,5.7,3.6,0.027,948274.5,948274.5,31261,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360421,1771496.00
03/24/2017 09:00,2,0.254,ALERT,212.16,338.14,59.970,1490360403,"201051344000988","219011344069620",19.62,4.00,0,295.16,341.15,5.1,3.0,0.022,589768.1,589768.1,31764,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360423,1771497.00
03/24/2017 09:00,2,0.256,ACTIVE,211.93,336.64,59.933,1490360403,"201051344001025","219011344069620",30.18,4.00,0,331.23,343.55,7.9,5.7,0.022,642671.1,642671.1,31846,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360424,1771498.00
03/24/2017 09:00,2,0.299,ACTIVE,212.16,336.64,59.970,1490360403,"201051344000458","219011344069620",29.70,6.00,0,330.93,342.35,9.0,6.8,0.031,651600.2,651600.2,31356,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360425,1771499.00
03/24/2017 09:00,2,0.270,ACTIVE,212.83,339.04,59.959,1490360403,"201051344000853","219011344069620",30.06,4.00,0,333.03,344.15,8.2,6.0,0.027,651841.1,651841.1,31196,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360425,1771500.00
03/24/2017 09:00,2,0.254,ACTIVE,212.38,338.44,59.954,1490360403,"201051344000685","219011344069620",30.10,4.50,0,319.51,358.28,7.7,5.5,0.022,643727.2,643727.2,31542,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360426,1771501.00
03/24/2017 09:00,2,0.258,ACTIVE,212.16,338.44,59.970,1490360403,"201051344000917","219011344069620",29.02,6.00,0,326.42,350.47,7.6,5.4,0.022,640442.3,640442.3,31526,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360427,1771502.00
03/24/2017 09:00,2,0.238,ACTIVE,212.16,337.84,59.975,1490360403,"201051344001145","219011344069620",29.88,4.50,0,329.43,348.96,7.2,5.1,0.022,648258.5,648258.5,31373,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360428,1771503.00
03/24/2017 09:00,2,0.283,ACTIVE,211.93,337.54,59.965,1490360403,"201051344000651","219011344069620",28.15,3.70,0,329.73,348.96,8.1,5.9,0.022,636849.5,636849.5,31733,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360429,1771504.00
03/24/2017 09:00,2,0.178,ACTIVE,211.25,336.04,59.975,1490360403,"274151322000088","219011344069620",27.89,6.70,0,331.23,339.95,5.0,2.9,0.022,860849.1,860849.1,31250,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360430,1771505.00
03/24/2017 09:00,2,0.131,ACTIVE,212.38,337.84,59.959,1490360403,"274151322000068","219011344069620",30.38,6.70,0,332.43,341.75,4.1,2.0,0.013,740964.9,740964.9,32206,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360431,1771506.00
03/24/2017 09:00,2,0.250,ACTIVE,211.70,336.34,60.012,1490360403,"201051344001135","219011344069620",30.24,4.50,0,330.63,341.75,7.7,5.5,0.022,632765.3,632765.3,31749,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360432,1771507.00
03/24/2017 09:00,2,0.305,ACTIVE,211.93,336.94,59.959,1490360403,"201051344000594","219011344069620",29.12,5.00,0,330.93,342.65,9.0,6.7,0.035,653277.2,653277.2,31603,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360433,1771508.00
03/24/2017 09:00,2,0.262,ACTIVE,211.93,336.94,59.970,1490360403,"201051344001203","219011344069620",29.02,4.50,0,330.63,347.16,7.7,5.5,0.022,641204.9,641204.9,31803,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360434,1771509.00
03/24/2017 09:00,2,0.195,ACTIVE,211.48,335.74,59.938,1490360403,"274151322000054","219011344069620",28.90,7.00,0,331.53,340.25,5.7,3.6,0.018,879309.2,879309.2,31147,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360435,1771510.00
03/24/2017 09:00,2,0.289,ACTIVE,212.61,337.24,59.965,1490360403,"201051344000867","219011344069620",29.32,5.50,0,331.53,342.95,8.6,6.4,0.031,638470.2,638470.2,31762,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360436,1771511.00
03/24/2017 09:00,2,0.299,ACTIVE,211.93,337.54,59.965,1490360403,"201051344001093","219011344069620",29.76,5.50,0,323.72,351.97,9.0,6.8,0.018,640102.3,640102.3,31620,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360437,1771512.00
03/24/2017 09:00,2,0.230,ACTIVE,212.16,337.54,59.970,1490360403,"201051344000900","219011344069620",28.75,4.00,0,330.33,341.75,6.7,4.6,0.035,659639.8,659639.8,31112,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360438,1771513.00
03/24/2017 09:00,2,0.307,ACTIVE,212.38,337.54,59.975,1490360403,"201051344000648","219011344069620",29.34,3.70,0,332.13,342.95,9.1,6.9,0.035,649274.4,649274.4,31180,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360439,1771514.00
03/24/2017 09:00,2,0.289,ACTIVE,212.16,337.84,59.996,1490360403,"201051344000569","219011344069620",30.12,4.50,0,331.83,342.35,8.8,6.6,0.035,661743.5,661743.5,31092,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360439,1771515.00
03/24/2017 09:00,2,0.275,ACTIVE,212.38,336.94,59.954,1490360403,"201051344000983","219011344069620",30.12,4.50,0,331.23,341.75,8.5,6.2,0.035,652526.5,652526.5,31288,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360440,1771516.00
03/24/2017 09:00,2,0.260,ACTIVE,212.38,337.24,59.970,1490360403,"201051344001158","219011344069620",30.12,3.70,0,330.93,342.35,8.0,5.7,0.031,638522.7,638522.7,31640,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360441,1771517.00
03/24/2017 09:00,2,0.312,ACTIVE,212.83,338.74,59.975,1490360403,"201051344000576","219011344069620",28.69,4.00,0,331.83,343.25,9.1,6.9,0.031,652479.2,652479.2,31163,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360442,1771518.00
03/24/2017 09:00,2,0.207,ACTIVE,211.70,337.24,59.975,1490360403,"274151322000087","219011344069620",28.53,7.30,0,331.83,340.55,6.0,3.8,0.027,850971.4,850971.4,31516,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490360443,1771519.00
03/24/2017 09:15,2,0.346,ACTIVE,212.83,339.04,59.991,1490361304,"201051344000645","219011344069620",29.68,5.00,0,333.03,344.15,10.4,8.1,0.044,651600.3,651600.3,31202,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361305,1771520.00
03/24/2017 09:15,2,0.277,ACTIVE,211.70,336.64,59.970,1490361304,"274151322000085","219011344069620",27.91,7.00,0,333.63,341.45,7.9,5.7,0.035,876877.2,876877.2,31209,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361306,1771521.00
03/24/2017 09:15,2,0.367,ACTIVE,212.83,340.55,59.991,1490361304,"201051344000633","219011344069620",29.50,4.50,0,331.83,345.36,11.0,8.7,0.053,638031.4,638031.4,31738,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361307,1771522.00
03/24/2017 09:15,2,0.354,ACTIVE,211.70,337.54,59.938,1490361304,"201051344000469","219011344069620",30.49,3.70,0,330.63,342.95,11.0,8.7,0.044,640661.6,640661.6,31699,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361308,1771523.00
03/24/2017 09:15,2,0.320,ACTIVE,211.48,337.24,59.981,1490361304,"201051344000646","219011344069620",28.96,5.00,0,331.53,342.95,9.4,7.2,0.040,634489.1,634489.1,31603,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361308,1771524.00
03/24/2017 09:15,2,0.277,ACTIVE,211.03,335.74,59.991,1490361304,"274151322000052","219011344069620",28.63,7.30,0,332.43,341.75,8.1,5.8,0.040,907646.2,907646.2,30976,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361309,1771525.00
03/24/2017 09:15,2,0.322,ACTIVE,211.70,337.84,59.938,1490361304,"201051344000585","219011344069620",29.08,5.00,0,331.23,343.55,9.6,7.3,0.035,645032.7,645032.7,31763,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361310,1771526.00
03/24/2017 09:15,2,0.303,ACTIVE,211.70,336.64,59.981,1490361304,"201051344001230","219011344069620",29.64,4.50,0,331.23,341.15,9.2,6.9,0.035,638798.4,638798.4,31478,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361311,1771527.00
03/24/2017 09:15,2,0.311,ACTIVE,212.16,337.54,59.986,1490361304,"201051344000582","219011344069620",30.02,4.00,0,332.13,342.95,9.5,7.2,0.035,628843.9,628843.9,31677,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361312,1771528.00
03/24/2017 09:15,2,0.342,ACTIVE,211.25,336.94,60.028,1490361304,"201051344000955","219011344069620",29.94,5.00,0,330.63,341.75,10.4,8.1,0.040,646813.6,646813.6,31566,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361313,1771529.00
03/24/2017 09:15,2,0.166,ACTIVE,211.03,357.98,59.981,1490361304,"274151322000094","219011344069620",33.40,6.30,0,333.33,380.22,5.6,3.5,0.018,740493.8,740493.8,32282,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361314,1771530.00
03/24/2017 09:15,2,0.354,ACTIVE,211.93,340.25,59.981,1490361304,"201051344000579","219011344069620",31.45,5.00,0,332.43,350.17,11.3,8.9,0.044,658159.8,658159.8,31530,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361315,1771531.00
03/24/2017 09:15,2,0.334,ACTIVE,211.48,336.34,59.975,1490361304,"201051344000890","219011344069620",29.96,5.50,0,331.53,342.05,10.1,7.9,0.040,640611.2,640611.2,31686,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361316,1771532.00
03/24/2017 09:15,2,0.326,ACTIVE,211.70,337.24,59.986,1490361304,"201051344000438","219011344069620",29.62,4.50,0,332.43,343.55,9.8,7.5,0.040,643517.2,643517.2,31658,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361317,1771533.00
03/24/2017 09:15,2,0.373,ALERT,211.93,336.94,59.991,1490361304,"201051344000417","219011344069620",19.06,4.00,0,298.47,344.15,7.2,5.0,0.018,614745.8,614745.8,31964,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361319,1771534.00
03/24/2017 09:15,2,0.250,ACTIVE,211.03,337.54,59.981,1490361304,"274151322000083","219011344069620",29.24,7.00,0,333.33,341.45,7.4,5.2,0.040,898623.9,898623.9,31033,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361320,1771535.00
03/24/2017 09:15,2,0.252,ACTIVE,211.70,336.64,59.975,1490361304,"274151322000076","219011344069620",29.68,7.00,0,334.24,342.05,7.6,5.4,0.035,957390.3,957390.3,31142,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361320,1771536.00
03/24/2017 09:15,2,0.346,ACTIVE,211.70,337.24,59.986,1490361304,"201051344000868","219011344069620",29.92,3.70,0,331.83,343.25,10.5,8.2,0.049,639375.8,639375.8,31730,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361321,1771537.00
03/24/2017 09:15,2,0.260,ACTIVE,210.80,335.44,59.965,1490361304,"274151322000095","219011344069620",28.49,6.70,0,333.03,340.85,7.5,5.3,0.035,948275.7,948275.7,31262,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361322,1771538.00
03/24/2017 09:15,2,0.307,ACTIVE,211.70,338.14,59.954,1490361304,"201051344000988","219011344069620",20.06,4.50,0,329.43,345.66,6.3,4.1,0.022,589769.0,589769.0,31766,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361323,1771539.00
03/24/2017 09:15,2,0.314,ACTIVE,211.25,336.34,59.981,1490361304,"201051344001025","219011344069620",29.06,4.00,0,331.83,345.36,9.3,7.1,0.040,642672.7,642672.7,31847,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361324,1771540.00
03/24/2017 09:15,2,0.350,ACTIVE,211.48,336.64,59.986,1490361304,"201051344000458","219011344069620",30.30,6.00,0,331.23,343.25,10.8,8.5,0.049,651602.2,651602.2,31357,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361325,1771541.00
03/24/2017 09:15,2,0.324,ACTIVE,212.38,339.04,59.981,1490361304,"201051344000853","219011344069620",30.95,4.00,0,332.43,345.06,10.2,8.0,0.044,651842.8,651842.8,31197,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361326,1771542.00
03/24/2017 09:15,2,0.312,ACTIVE,211.70,337.84,59.986,1490361304,"201051344000685","219011344069620",28.96,5.00,0,331.83,343.25,9.2,7.0,0.035,643728.8,643728.8,31543,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361327,1771543.00
03/24/2017 09:15,2,0.291,ACTIVE,211.93,338.14,59.981,1490361304,"201051344000917","219011344069620",30.16,5.50,0,330.93,342.65,8.9,6.6,0.031,640443.9,640443.9,31527,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361328,1771544.00
03/24/2017 09:15,2,0.295,ACTIVE,211.93,337.54,59.954,1490361304,"201051344001145","219011344069620",29.26,4.50,0,333.03,343.25,8.8,6.5,0.040,648260.0,648260.0,31374,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361329,1771545.00
03/24/2017 09:15,2,0.324,ACTIVE,211.93,337.84,59.938,1490361304,"201051344000651","219011344069620",29.06,3.70,0,331.53,342.95,9.6,7.3,0.035,636851.2,636851.2,31734,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361330,1771546.00
03/24/2017 09:15,2,0.236,ACTIVE,210.80,337.54,59.981,1490361304,"274151322000088","219011344069620",27.79,7.30,0,332.43,340.85,6.6,4.5,0.031,860850.1,860850.1,31251,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361331,1771547.00
03/24/2017 09:15,2,0.168,ACTIVE,211.48,349.26,59.975,1490361304,"274151322000068","219011344069620",32.36,7.30,0,334.54,371.21,5.5,3.4,0.027,740965.6,740965.6,32207,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361331,1771548.00
03/24/2017 09:15,2,0.312,ACTIVE,211.48,336.04,59.981,1490361304,"201051344001135","219011344069620",29.02,4.50,0,331.53,341.45,9.2,7.0,0.040,632766.9,632766.9,31750,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361332,1771549.00
03/24/2017 09:15,2,0.346,ACTIVE,211.48,338.14,59.981,1490361304,"201051344000594","219011344069620",30.40,5.00,0,330.33,343.25,10.7,8.4,0.053,653279.2,653279.2,31604,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361333,1771550.00
03/24/2017 09:15,2,0.312,ACTIVE,211.70,336.64,59.981,1490361304,"201051344001203","219011344069620",28.73,4.50,0,332.43,343.55,9.1,6.8,0.035,641206.5,641206.5,31804,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361334,1771551.00
03/24/2017 09:15,2,0.250,ACTIVE,211.03,335.74,59.975,1490361304,"274151322000054","219011344069620",29.04,7.70,0,332.43,341.15,7.4,5.2,0.031,879310.4,879310.4,31148,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361335,1771552.00
03/24/2017 09:15,2,0.354,ACTIVE,212.16,337.24,59.975,1490361304,"201051344000867","219011344069620",29.14,5.50,0,331.83,343.55,10.4,8.2,0.044,638472.0,638472.0,31763,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361336,1771553.00
03/24/2017 09:15,2,0.346,ACTIVE,211.48,337.54,59.975,1490361304,"201051344001093","219011344069620",29.80,5.50,0,332.13,343.85,10.4,8.1,0.035,640104.2,640104.2,31621,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361337,1771554.00
03/24/2017 09:15,2,0.281,ACTIVE,211.70,337.84,59.975,1490361304,"201051344000900","219011344069620",29.84,4.00,0,331.23,343.55,8.5,6.3,0.044,659641.2,659641.2,31113,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361338,1771555.00
03/24/2017 09:15,2,0.367,ACTIVE,211.93,337.84,60.002,1490361304,"201051344000648","219011344069620",29.16,3.70,0,332.13,343.85,10.9,8.6,0.053,649276.4,649276.4,31181,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361339,1771556.00
03/24/2017 09:15,2,0.344,ACTIVE,211.93,337.54,59.991,1490361304,"201051344000569","219011344069620",30.38,4.50,0,332.13,343.25,10.6,8.3,0.053,661745.5,661745.5,31093,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361340,1771557.00
03/24/2017 09:15,2,0.328,ACTIVE,211.93,336.64,59.944,1490361304,"201051344000983","219011344069620",30.32,5.00,0,331.23,342.65,10.1,7.8,0.049,652528.3,652528.3,31289,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361341,1771558.00
03/24/2017 09:15,2,0.309,ACTIVE,212.16,338.14,59.991,1490361304,"201051344001158","219011344069620",30.73,4.00,0,331.53,343.55,9.7,7.4,0.049,638524.4,638524.4,31641,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361342,1771559.00
