ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 09:15,2,0.354,ACTIVE,212.61,339.95,59.965,1490361304,"201051344000576","219011344069620",30.38,4.00,0,332.43,344.76,10.9,8.6,0.044,652481.2,652481.2,31164,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361342,1771560.00
03/24/2017 09:15,2,0.260,ACTIVE,211.48,336.94,59.981,1490361304,"274151322000087","219011344069620",28.98,8.00,0,333.33,341.15,7.7,5.5,0.035,850972.7,850972.7,31517,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490361343,1771561.00
03/24/2017 09:30,2,0.424,ACTIVE,212.61,339.34,59.959,1490362203,"201051344000645","219011344069620",29.76,5.50,0,332.73,346.26,12.8,10.4,0.066,651602.7,651602.7,31203,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362204,1771562.00
03/24/2017 09:30,2,0.340,ACTIVE,211.48,338.74,59.954,1490362203,"274151322000085","219011344069620",28.92,7.30,0,333.33,342.65,10.0,7.7,0.053,876878.9,876878.9,31210,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362205,1771563.00
03/24/2017 09:30,2,0.432,ACTIVE,212.83,341.15,59.986,1490362203,"201051344000633","219011344069620",30.34,5.00,0,332.13,347.46,13.3,10.9,0.071,638033.9,638033.9,31739,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362206,1771564.00
03/24/2017 09:30,2,0.428,ACTIVE,212.38,339.04,59.986,1490362203,"201051344000469","219011344069620",30.32,3.70,0,331.23,348.36,13.2,10.8,0.062,640664.1,640664.1,31700,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362207,1771565.00
03/24/2017 09:30,2,0.391,ACTIVE,211.93,338.74,59.959,1490362203,"201051344000646","219011344069620",29.04,5.00,0,330.93,345.06,11.5,9.2,0.057,634491.2,634491.2,31604,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362208,1771566.00
03/24/2017 09:30,2,0.344,ACTIVE,211.48,339.34,59.981,1490362203,"274151322000052","219011344069620",29.30,7.70,0,332.13,342.95,10.2,8.0,0.062,907648.0,907648.0,30977,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362209,1771567.00
03/24/2017 09:30,2,0.383,ACTIVE,212.38,339.34,59.991,1490362203,"201051344000585","219011344069620",30.32,5.50,0,331.23,345.36,11.8,9.4,0.062,645034.8,645034.8,31764,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362210,1771568.00
03/24/2017 09:30,2,0.363,ACTIVE,212.16,338.14,59.981,1490362203,"201051344001230","219011344069620",30.20,5.00,0,329.73,343.55,11.2,8.9,0.057,638800.4,638800.4,31479,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362210,1771569.00
03/24/2017 09:30,2,0.373,ACTIVE,212.83,339.34,59.996,1490362203,"201051344000582","219011344069620",30.63,4.50,0,332.13,345.06,11.6,9.3,0.057,628846.0,628846.0,31678,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362211,1771570.00
03/24/2017 09:30,2,0.410,ACTIVE,211.93,337.84,59.991,1490362203,"201051344000955","219011344069620",30.26,5.50,0,330.63,344.45,12.6,10.2,0.053,646815.9,646815.9,31567,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362212,1771571.00
03/24/2017 09:30,2,0.213,ACTIVE,211.48,417.79,59.975,1490362203,"274151322000094","219011344069620",39.50,7.30,0,335.14,426.21,8.6,6.3,0.044,740495.0,740495.0,32283,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362213,1771572.00
03/24/2017 09:30,2,0.439,ACTIVE,212.16,339.04,59.991,1490362203,"201051344000579","219011344069620",31.07,5.50,0,333.33,355.58,13.8,11.4,0.066,658162.3,658162.3,31531,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362214,1771573.00
03/24/2017 09:30,2,0.408,ACTIVE,212.16,337.54,59.996,1490362203,"201051344000890","219011344069620",30.47,6.00,0,330.93,349.56,12.6,10.3,0.057,640613.5,640613.5,31687,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362216,1771574.00
03/24/2017 09:30,2,0.410,ACTIVE,212.38,339.34,59.996,1490362203,"201051344000438","219011344069620",29.56,5.00,0,332.13,345.36,12.3,10.0,0.057,643519.4,643519.4,31659,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362217,1771575.00
03/24/2017 09:30,2,0.457,ACTIVE,212.38,338.14,60.007,1490362203,"201051344000417","219011344069620",19.44,4.50,0,331.83,343.25,9.0,6.8,0.035,614747.3,614747.3,31966,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362218,1771576.00
03/24/2017 09:30,2,0.338,ACTIVE,211.48,338.74,59.975,1490362203,"274151322000083","219011344069620",29.60,7.30,0,333.03,342.95,10.2,7.9,0.053,898625.5,898625.5,31034,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362219,1771577.00
03/24/2017 09:30,2,0.336,ACTIVE,212.16,339.34,59.991,1490362203,"274151322000076","219011344069620",30.65,7.70,0,333.93,343.25,10.5,8.2,0.057,957392.0,957392.0,31143,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362220,1771578.00
03/24/2017 09:30,2,0.463,ACTIVE,212.38,339.65,60.002,1490362203,"201051344000868","219011344069620",29.24,4.50,0,330.03,345.06,13.8,11.4,0.080,639378.2,639378.2,31731,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362220,1771579.00
03/24/2017 09:30,2,0.359,ACTIVE,211.25,337.24,60.002,1490362203,"274151322000095","219011344069620",29.44,7.00,0,332.43,342.65,10.7,8.4,0.062,948277.4,948277.4,31263,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362221,1771580.00
03/24/2017 09:30,2,0.400,ACTIVE,212.16,339.34,59.996,1490362203,"201051344000988","219011344069620",20.46,4.50,0,330.63,344.15,8.3,6.1,0.049,589770.3,589770.3,31767,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362222,1771581.00
03/24/2017 09:30,2,0.400,ACTIVE,212.16,337.84,59.991,1490362203,"201051344001025","219011344069620",29.94,4.50,0,331.23,344.15,12.2,9.8,0.062,642674.8,642674.8,31848,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362223,1771582.00
03/24/2017 09:30,2,0.463,ACTIVE,212.16,339.04,59.991,1490362203,"201051344000458","219011344069620",29.78,6.00,0,331.23,348.06,14.0,11.6,0.084,651604.6,651604.6,31358,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362224,1771583.00
03/24/2017 09:30,2,0.406,ACTIVE,212.83,343.85,59.970,1490362203,"201051344000853","219011344069620",31.71,4.50,0,333.03,352.87,13.1,10.7,0.071,651845.1,651845.1,31198,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362225,1771584.00
03/24/2017 09:30,2,0.402,ACTIVE,212.61,340.25,60.007,1490362203,"201051344000685","219011344069620",29.62,5.00,0,331.53,345.06,12.1,9.7,0.066,643730.8,643730.8,31544,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362226,1771585.00
03/24/2017 09:30,2,0.395,ACTIVE,212.38,339.95,59.996,1490362203,"201051344000917","219011344069620",29.54,6.00,0,330.63,345.06,11.8,9.5,0.062,640445.8,640445.8,31528,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362227,1771586.00
03/24/2017 09:30,2,0.387,ACTIVE,212.61,339.65,59.970,1490362203,"201051344001145","219011344069620",30.08,4.50,0,332.13,345.36,11.8,9.5,0.066,648261.9,648261.9,31375,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362228,1771587.00
03/24/2017 09:30,2,0.416,ACTIVE,212.38,339.65,60.012,1490362203,"201051344000651","219011344069620",29.42,4.00,0,331.83,344.76,12.5,10.1,0.062,636853.3,636853.3,31735,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362229,1771588.00
03/24/2017 09:30,2,0.334,ACTIVE,211.03,337.84,59.991,1490362203,"274151322000088","219011344069620",28.71,7.70,0,332.43,341.75,9.7,7.4,0.057,860851.5,860851.5,31252,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362229,1771589.00
03/24/2017 09:30,2,0.225,ACTIVE,211.93,425.31,59.996,1490362203,"274151322000068","219011344069620",40.28,8.50,0,335.74,431.32,9.2,7.0,0.035,740966.8,740966.8,32208,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362230,1771590.00
03/24/2017 09:30,2,0.404,ACTIVE,211.93,338.44,60.007,1490362203,"201051344001135","219011344069620",30.06,4.50,0,330.93,344.45,12.4,10.0,0.066,632769.0,632769.0,31751,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362231,1771591.00
03/24/2017 09:30,2,0.484,ACTIVE,211.70,339.04,60.002,1490362203,"201051344000594","219011344069620",29.66,5.50,0,329.43,345.06,14.6,12.2,0.084,653281.7,653281.7,31605,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362232,1771592.00
03/24/2017 09:30,2,0.396,ACTIVE,212.38,338.14,60.002,1490362203,"201051344001203","219011344069620",30.20,5.00,0,331.83,345.66,12.2,9.8,0.062,641208.5,641208.5,31805,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362233,1771593.00
03/24/2017 09:30,2,0.348,ACTIVE,211.25,336.64,59.996,1490362203,"274151322000054","219011344069620",30.40,8.00,0,331.53,342.65,10.7,8.4,0.062,879312.0,879312.0,31149,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362234,1771594.00
03/24/2017 09:30,2,0.471,ACTIVE,212.38,338.74,60.002,1490362203,"201051344000867","219011344069620",29.54,6.00,0,331.23,348.06,14.1,11.7,0.080,638474.4,638474.4,31764,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362235,1771595.00
03/24/2017 09:30,2,0.441,ACTIVE,212.16,339.04,59.981,1490362203,"201051344001093","219011344069620",30.38,6.00,0,330.63,344.76,13.6,11.2,0.062,640106.6,640106.6,31622,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362236,1771596.00
03/24/2017 09:30,2,0.418,ACTIVE,212.16,339.65,60.007,1490362203,"201051344000900","219011344069620",29.24,4.50,0,331.23,345.36,12.4,10.0,0.080,659643.2,659643.2,31114,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362237,1771597.00
03/24/2017 09:30,2,0.479,ACTIVE,212.61,339.34,60.007,1490362203,"201051344000648","219011344069620",30.63,4.00,0,332.43,348.06,14.8,12.4,0.080,649279.0,649279.0,31182,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362238,1771598.00
03/24/2017 09:30,2,0.443,ACTIVE,212.16,345.06,60.002,1490362203,"201051344000569","219011344069620",31.77,5.00,0,332.43,352.57,14.3,11.9,0.075,661747.9,661747.9,31094,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362239,1771599.00
03/24/2017 09:30,2,0.447,ACTIVE,212.61,339.65,59.986,1490362203,"201051344000983","219011344069620",30.26,5.00,0,330.33,349.56,13.8,11.3,0.080,652530.6,652530.6,31290,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362239,1771600.00
03/24/2017 09:30,2,0.412,ACTIVE,212.38,339.34,59.959,1490362203,"201051344001158","219011344069620",31.17,4.00,0,331.83,348.96,13.1,10.7,0.075,638526.6,638526.6,31642,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362240,1771601.00
03/24/2017 09:30,2,0.502,ACTIVE,212.83,340.85,59.996,1490362203,"201051344000576","219011344069620",28.67,4.50,0,332.43,346.86,14.6,12.2,0.080,652483.7,652483.7,31165,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362241,1771602.00
03/24/2017 09:30,2,0.383,ACTIVE,211.48,338.14,60.007,1490362203,"274151322000087","219011344069620",29.52,9.00,0,333.03,342.65,11.5,9.1,0.062,850974.4,850974.4,31518,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490362242,1771603.00
03/24/2017 09:45,2,0.756,ACTIVE,213.06,343.85,59.981,1490363103,"201051344000645","219011344069620",31.09,6.00,0,333.33,364.89,23.8,21.1,0.168,651608.0,651608.0,31204,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363104,1771604.00
03/24/2017 09:45,2,0.688,ACTIVE,211.48,340.25,59.975,1490363103,"274151322000085","219011344069620",30.04,7.70,0,331.23,352.87,20.9,18.3,0.133,876883.4,876883.4,31211,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363105,1771605.00
03/24/2017 09:45,2,0.766,ACTIVE,213.29,344.76,59.986,1490363103,"201051344000633","219011344069620",31.15,5.00,0,333.03,365.49,24.2,21.4,0.172,638039.2,638039.2,31740,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363106,1771606.00
03/24/2017 09:45,2,0.717,ACTIVE,212.83,351.37,59.949,1490363103,"201051344000469","219011344069620",32.18,4.00,0,331.83,373.61,23.4,20.7,0.164,640669.3,640669.3,31701,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363107,1771607.00
03/24/2017 09:45,2,0.672,ACTIVE,212.16,341.75,60.023,1490363103,"201051344000646","219011344069620",30.73,6.00,0,331.53,363.09,21.0,18.3,0.146,634495.8,634495.8,31605,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363108,1771608.00
03/24/2017 09:45,2,0.662,ACTIVE,211.03,341.45,59.991,1490363103,"274151322000052","219011344069620",30.67,8.50,0,330.03,355.28,20.6,17.9,0.115,907652.5,907652.5,30978,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363109,1771609.00
03/24/2017 09:45,2,0.670,ACTIVE,212.61,342.95,59.970,1490363103,"201051344000585","219011344069620",31.25,6.00,0,332.13,365.49,21.2,18.6,0.150,645039.5,645039.5,31765,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363110,1771610.00
03/24/2017 09:45,2,0.645,ACTIVE,212.16,341.15,59.986,1490363103,"201051344001230","219011344069620",31.03,5.50,0,330.93,363.69,20.3,17.7,0.137,638804.8,638804.8,31480,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363110,1771611.00
03/24/2017 09:45,2,0.664,ACTIVE,212.83,342.65,59.991,1490363103,"201051344000582","219011344069620",30.69,4.50,0,332.43,362.19,20.7,18.0,0.133,628850.5,628850.5,31679,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363111,1771612.00
03/24/2017 09:45,2,0.691,ACTIVE,211.93,341.15,60.018,1490363103,"201051344000955","219011344069620",31.11,6.00,0,330.93,364.59,21.8,19.1,0.146,646820.8,646820.8,31568,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363112,1771613.00
03/24/2017 09:45,2,0.432,ACTIVE,211.03,435.83,59.996,1490363103,"274151322000094","219011344069620",41.07,9.00,0,334.54,455.06,18.0,15.5,0.110,740499.0,740499.0,32284,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363113,1771614.00
03/24/2017 09:45,2,0.723,ACTIVE,212.83,352.87,60.034,1490363103,"201051344000579","219011344069620",32.40,6.00,0,333.03,376.01,23.7,21.0,0.159,658167.5,658167.5,31532,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363114,1771615.00
03/24/2017 09:45,2,0.678,ACTIVE,212.16,343.25,60.012,1490363103,"201051344000890","219011344069620",31.47,6.30,0,332.43,363.69,21.6,19.0,0.137,640618.2,640618.2,31688,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363115,1771616.00
03/24/2017 09:45,2,0.678,ACTIVE,212.38,341.75,59.986,1490363103,"201051344000438","219011344069620",30.91,5.50,0,333.03,364.89,21.3,18.6,0.137,643524.1,643524.1,31660,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363116,1771617.00
03/24/2017 09:45,2,0.689,ACTIVE,212.38,340.55,59.991,1490363103,"201051344000417","219011344069620",20.28,5.50,0,332.13,350.17,14.2,11.8,0.093,614750.3,614750.3,31967,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363117,1771618.00
03/24/2017 09:45,2,0.631,ACTIVE,211.48,341.75,59.986,1490363103,"274151322000083","219011344069620",31.13,8.00,0,330.93,359.18,19.8,17.2,0.133,898629.9,898629.9,31035,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363118,1771619.00
03/24/2017 09:45,2,0.637,ACTIVE,211.93,347.76,59.959,1490363103,"274151322000076","219011344069620",31.65,8.50,0,332.13,365.19,20.4,17.8,0.128,957396.6,957396.6,31144,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363118,1771620.00
03/24/2017 09:45,2,0.756,ACTIVE,212.38,343.25,59.975,1490363103,"201051344000868","219011344069620",31.07,4.50,0,332.13,363.99,23.8,21.1,0.164,639383.6,639383.6,31732,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363119,1771621.00
03/24/2017 09:45,2,0.678,ACTIVE,211.25,338.44,59.986,1490363103,"274151322000095","219011344069620",30.81,7.70,0,330.63,357.68,21.1,18.5,0.137,948282.1,948282.1,31264,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363120,1771622.00
03/24/2017 09:45,2,0.654,ACTIVE,212.38,342.05,59.933,1490363103,"201051344000988","219011344069620",20.99,5.00,0,331.83,353.77,13.9,11.5,0.097,589773.3,589773.3,31768,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363121,1771623.00
03/24/2017 09:45,2,0.658,ACTIVE,212.16,340.85,59.981,1490363103,"201051344001025","219011344069620",31.07,5.00,0,332.73,362.79,20.7,18.1,0.146,642679.4,642679.4,31849,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363122,1771624.00
03/24/2017 09:45,2,0.730,ACTIVE,212.61,345.06,59.991,1490363103,"201051344000458","219011344069620",31.59,6.70,0,332.43,368.80,23.4,20.7,0.164,651610.0,651610.0,31359,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363123,1771625.00
03/24/2017 09:45,2,0.664,ACTIVE,213.29,353.77,59.996,1490363103,"201051344000853","219011344069620",32.48,5.00,0,334.84,374.51,21.9,19.2,0.150,651850.1,651850.1,31199,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363124,1771626.00
03/24/2017 09:45,2,0.650,ACTIVE,212.38,342.05,59.981,1490363103,"201051344000685","219011344069620",30.69,6.00,0,332.73,361.29,20.2,17.6,0.141,643735.3,643735.3,31545,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363125,1771627.00
03/24/2017 09:45,2,0.641,ACTIVE,212.61,342.35,59.981,1490363103,"201051344000917","219011344069620",30.47,6.30,0,332.13,361.89,19.8,17.2,0.137,640450.3,640450.3,31529,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363126,1771628.00
03/24/2017 09:45,2,0.639,ACTIVE,212.61,342.35,59.981,1490363103,"201051344001145","219011344069620",31.01,5.00,0,333.63,364.59,20.1,17.4,0.137,648266.4,648266.4,31376,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363127,1771629.00
03/24/2017 09:45,2,0.654,ACTIVE,212.61,342.65,59.981,1490363103,"201051344000651","219011344069620",30.77,4.50,0,333.63,360.99,20.4,17.8,0.133,636858.0,636858.0,31736,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363127,1771630.00
03/24/2017 09:45,2,0.600,ACTIVE,211.03,340.55,59.970,1490363103,"274151322000088","219011344069620",30.28,8.00,0,329.43,352.27,18.4,15.9,0.115,860855.7,860855.7,31253,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363128,1771631.00
03/24/2017 09:45,2,0.395,ACTIVE,212.16,448.75,59.975,1490363103,"274151322000068","219011344069620",42.52,10.70,0,335.44,490.23,17.1,14.5,0.088,740969.4,740969.4,32209,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363129,1771632.00
03/24/2017 09:45,2,0.635,ACTIVE,212.16,343.85,59.981,1490363103,"201051344001135","219011344069620",31.55,5.50,0,332.43,363.99,20.3,17.7,0.137,632773.6,632773.6,31752,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363130,1771633.00
03/24/2017 09:45,2,0.752,ACTIVE,212.16,342.65,59.986,1490363103,"201051344000594","219011344069620",30.91,6.00,0,331.53,365.49,23.6,20.9,0.164,653287.2,653287.2,31606,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363131,1771634.00
03/24/2017 09:45,2,0.623,ACTIVE,212.61,342.05,59.986,1490363103,"201051344001203","219011344069620",31.35,5.50,0,332.73,363.69,19.8,17.2,0.137,641213.0,641213.0,31806,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363132,1771635.00
03/24/2017 09:45,2,0.611,ACTIVE,211.25,338.74,59.986,1490363103,"274151322000054","219011344069620",31.03,8.50,0,330.33,360.08,19.2,16.6,0.119,879316.3,879316.3,31150,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363133,1771636.00
03/24/2017 09:45,2,0.732,ACTIVE,212.83,342.05,59.981,1490363103,"201051344000867","219011344069620",30.89,6.00,0,331.83,364.89,23.0,20.2,0.159,638479.8,638479.8,31765,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363134,1771637.00
03/24/2017 09:45,2,0.654,ACTIVE,212.38,344.15,59.986,1490363103,"201051344001093","219011344069620",31.57,6.00,0,332.13,363.09,20.9,18.3,0.128,640111.4,640111.4,31623,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363135,1771638.00
03/24/2017 09:45,2,0.674,ACTIVE,212.61,343.25,59.954,1490363103,"201051344000900","219011344069620",30.77,4.50,0,332.13,365.80,21.1,18.4,0.150,659648.1,659648.1,31115,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363136,1771639.00
03/24/2017 09:45,2,0.742,ACTIVE,212.83,342.95,59.981,1490363103,"201051344000648","219011344069620",30.71,4.00,0,332.73,365.49,23.1,20.4,0.159,649284.4,649284.4,31183,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363137,1771640.00
03/24/2017 09:45,2,0.711,ACTIVE,212.61,345.06,59.986,1490363103,"201051344000569","219011344069620",31.55,5.50,0,333.93,370.00,22.8,20.0,0.155,661753.3,661753.3,31095,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363139,1771641.00
03/24/2017 09:45,2,0.662,ACTIVE,212.83,350.77,59.970,1490363103,"201051344000983","219011344069620",32.22,5.50,0,331.53,373.01,21.6,18.9,0.150,652535.8,652535.8,31291,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363139,1771642.00
03/24/2017 09:45,2,0.633,ACTIVE,212.61,350.77,60.012,1490363103,"201051344001158","219011344069620",32.18,4.50,0,332.13,373.01,20.6,18.0,0.141,638531.4,638531.4,31643,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363140,1771643.00
03/24/2017 09:45,2,0.738,ACTIVE,212.83,342.95,59.965,1490363103,"201051344000576","219011344069620",30.10,5.00,0,332.43,364.89,22.6,19.8,0.155,652489.2,652489.2,31166,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363141,1771644.00
03/24/2017 09:45,2,0.646,ACTIVE,211.25,342.05,59.965,1490363103,"274151322000087","219011344069620",29.90,9.70,0,330.33,352.87,19.6,17.0,0.124,850979.0,850979.0,31519,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490363142,1771645.00
03/24/2017 10:00,2,0.639,ACTIVE,212.61,342.35,60.002,1490364003,"201051344000645","219011344069620",30.65,6.00,0,333.63,357.38,19.9,17.3,0.133,651612.7,651612.7,31205,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364004,1771646.00
03/24/2017 10:00,2,0.566,ACTIVE,211.70,339.04,60.002,1490364003,"274151322000085","219011344069620",30.06,8.00,0,331.83,348.96,17.2,14.7,0.106,876887.6,876887.6,31212,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364005,1771647.00
03/24/2017 10:00,2,0.650,ACTIVE,212.83,344.15,60.007,1490364003,"201051344000633","219011344069620",30.43,5.50,0,333.33,357.68,20.1,17.5,0.137,638044.1,638044.1,31741,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364006,1771648.00
03/24/2017 10:00,2,0.604,ACTIVE,212.61,350.17,60.002,1490364003,"201051344000469","219011344069620",32.14,4.50,0,332.13,366.70,19.7,17.1,0.124,640674.0,640674.0,31702,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364007,1771649.00
03/24/2017 10:00,2,0.572,ACTIVE,211.93,340.85,60.012,1490364003,"201051344000646","219011344069620",30.63,6.00,0,331.53,360.38,17.8,15.2,0.119,634500.0,634500.0,31606,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364008,1771650.00
03/24/2017 10:00,2,0.566,ACTIVE,211.03,340.85,60.002,1490364003,"274151322000052","219011344069620",29.98,8.50,0,330.93,348.66,17.2,14.6,0.097,907656.6,907656.6,30979,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364009,1771651.00
03/24/2017 10:00,2,0.576,ACTIVE,212.38,340.55,60.002,1490364003,"201051344000585","219011344069620",30.97,6.30,0,332.43,357.68,18.1,15.6,0.115,645043.8,645043.8,31766,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364010,1771652.00
03/24/2017 10:00,2,0.562,ACTIVE,212.16,339.95,59.996,1490364003,"201051344001230","219011344069620",30.53,6.00,0,331.83,356.78,17.4,14.9,0.110,638808.9,638808.9,31481,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364010,1771653.00
03/24/2017 10:00,2,0.576,ACTIVE,212.61,341.15,59.996,1490364003,"201051344000582","219011344069620",30.47,5.50,0,333.03,355.58,17.9,15.3,0.110,628854.7,628854.7,31680,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364011,1771654.00
03/24/2017 10:00,2,0.588,ACTIVE,211.93,343.25,60.002,1490364003,"201051344000955","219011344069620",31.45,6.30,0,330.93,356.18,18.7,16.2,0.115,646825.2,646825.2,31569,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364012,1771655.00
03/24/2017 10:00,2,0.369,ACTIVE,211.70,428.61,60.018,1490364003,"274151322000094","219011344069620",40.43,9.70,0,335.14,454.46,15.0,12.6,0.093,740502.5,740502.5,32285,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364013,1771656.00
03/24/2017 10:00,2,0.621,ACTIVE,212.61,349.26,60.002,1490364003,"201051344000579","219011344069620",32.10,6.30,0,333.33,367.90,20.2,17.6,0.124,658172.4,658172.4,31533,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364014,1771657.00
03/24/2017 10:00,2,0.596,ACTIVE,211.70,339.65,59.981,1490364003,"201051344000890","219011344069620",31.15,6.70,0,332.73,359.78,18.8,16.2,0.115,640622.7,640622.7,31689,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364015,1771658.00
03/24/2017 10:00,2,0.586,ACTIVE,212.38,341.15,60.002,1490364003,"201051344000438","219011344069620",31.15,6.00,0,333.33,357.38,18.6,16.0,0.115,643528.5,643528.5,31661,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364016,1771659.00
03/24/2017 10:00,2,0.615,ACTIVE,212.38,339.65,60.018,1490364003,"201051344000417","219011344069620",20.06,5.50,0,332.73,348.36,12.5,10.1,0.075,614753.0,614753.0,31968,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364017,1771660.00
03/24/2017 10:00,2,0.535,ACTIVE,211.48,341.75,59.986,1490364003,"274151322000083","219011344069620",30.57,8.00,0,330.93,350.17,16.6,14.1,0.110,898633.9,898633.9,31036,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364018,1771661.00
03/24/2017 10:00,2,0.539,ACTIVE,211.93,342.35,59.975,1490364003,"274151322000076","219011344069620",31.11,8.50,0,334.84,355.58,17.1,14.5,0.115,957400.7,957400.7,31145,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364019,1771662.00
03/24/2017 10:00,2,0.643,ACTIVE,212.38,341.75,60.034,1490364003,"201051344000868","219011344069620",30.45,5.00,0,332.13,356.18,19.9,17.3,0.133,639388.5,639388.5,31733,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364020,1771663.00
03/24/2017 10:00,2,0.566,ACTIVE,211.25,338.44,59.996,1490364003,"274151322000095","219011344069620",30.36,7.70,0,331.53,349.86,17.4,14.9,0.110,948286.4,948286.4,31265,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364021,1771664.00
03/24/2017 10:00,2,0.561,ACTIVE,212.38,340.85,59.986,1490364003,"201051344000988","219011344069620",20.71,5.50,0,332.43,350.47,11.8,9.4,0.084,589775.9,589775.9,31769,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364022,1771665.00
03/24/2017 10:00,2,0.564,ACTIVE,212.16,339.65,59.981,1490364003,"201051344001025","219011344069620",31.05,5.50,0,332.73,357.08,17.8,15.2,0.115,642683.6,642683.6,31850,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364022,1771666.00
03/24/2017 10:00,2,0.629,ACTIVE,212.38,340.85,59.970,1490364003,"201051344000458","219011344069620",31.09,6.70,0,333.03,360.08,19.9,17.2,0.133,651614.8,651614.8,31360,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364023,1771667.00
03/24/2017 10:00,2,0.572,ACTIVE,213.06,342.05,59.981,1490364003,"201051344000853","219011344069620",31.11,5.50,0,335.14,367.90,18.1,15.5,0.119,651854.4,651854.4,31200,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364024,1771668.00
03/24/2017 10:00,2,0.566,ACTIVE,212.38,341.75,59.991,1490364003,"201051344000685","219011344069620",30.67,6.00,0,332.43,356.78,17.6,15.1,0.119,643739.5,643739.5,31546,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364025,1771669.00
03/24/2017 10:00,2,0.549,ACTIVE,212.38,340.55,60.023,1490364003,"201051344000917","219011344069620",30.91,6.70,0,332.73,353.77,17.2,14.7,0.115,640454.4,640454.4,31530,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364026,1771670.00
03/24/2017 10:00,2,0.555,ACTIVE,212.16,341.15,59.991,1490364003,"201051344001145","219011344069620",30.77,5.50,0,333.33,355.28,17.3,14.8,0.110,648270.5,648270.5,31377,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364027,1771671.00
03/24/2017 10:00,2,0.576,ACTIVE,212.38,341.15,60.002,1490364003,"201051344000651","219011344069620",30.40,4.50,0,332.43,354.97,17.8,15.2,0.115,636862.2,636862.2,31737,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364028,1771672.00
03/24/2017 10:00,2,0.508,ACTIVE,211.03,338.74,59.981,1490364003,"274151322000088","219011344069620",29.62,8.00,0,331.23,348.06,15.3,12.8,0.093,860859.3,860859.3,31254,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364029,1771673.00
03/24/2017 10:00,2,0.332,ACTIVE,212.16,446.05,59.981,1490364003,"274151322000068","219011344069620",42.26,11.30,0,335.44,455.97,14.2,11.8,0.075,740972.8,740972.8,32210,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364030,1771674.00
03/24/2017 10:00,2,0.557,ACTIVE,211.93,339.65,60.002,1490364003,"201051344001135","219011344069620",30.73,6.00,0,333.33,358.88,17.4,14.9,0.110,632777.8,632777.8,31753,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364031,1771675.00
03/24/2017 10:00,2,0.633,ACTIVE,212.16,341.45,59.991,1490364003,"201051344000594","219011344069620",31.05,6.30,0,331.23,359.78,19.9,17.3,0.133,653292.1,653292.1,31607,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364032,1771676.00
03/24/2017 10:00,2,0.561,ACTIVE,212.38,339.95,59.981,1490364003,"201051344001203","219011344069620",30.49,5.50,0,333.63,360.38,17.4,14.8,0.110,641217.2,641217.2,31807,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364033,1771677.00
03/24/2017 10:00,2,0.508,ACTIVE,211.25,339.95,59.975,1490364003,"274151322000054","219011344069620",30.95,9.00,0,333.33,351.67,15.9,13.5,0.097,879320.2,879320.2,31151,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364033,1771678.00
03/24/2017 10:00,2,0.625,ACTIVE,212.83,340.85,59.991,1490364003,"201051344000867","219011344069620",30.65,6.00,0,332.73,357.38,19.5,16.9,0.124,638484.6,638484.6,31766,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364034,1771679.00
03/24/2017 10:00,2,0.588,ACTIVE,212.16,341.15,59.996,1490364003,"201051344001093","219011344069620",30.95,6.30,0,332.13,356.48,18.4,15.9,0.106,640115.8,640115.8,31624,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364035,1771680.00
03/24/2017 10:00,2,0.566,ACTIVE,212.38,342.05,59.981,1490364003,"201051344000900","219011344069620",30.28,5.00,0,333.03,356.48,17.4,14.9,0.133,659652.5,659652.5,31116,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364036,1771681.00
03/24/2017 10:00,2,0.629,ACTIVE,212.61,341.75,59.996,1490364003,"201051344000648","219011344069620",30.89,4.50,0,333.33,356.78,19.7,17.1,0.128,649289.3,649289.3,31184,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364037,1771682.00
03/24/2017 10:00,2,0.607,ACTIVE,212.61,343.25,59.986,1490364003,"201051344000569","219011344069620",31.47,6.00,0,333.93,359.48,19.4,16.8,0.128,661758.1,661758.1,31096,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364038,1771683.00
03/24/2017 10:00,2,0.568,ACTIVE,212.38,348.06,59.981,1490364003,"201051344000983","219011344069620",31.97,6.00,0,333.33,363.69,18.5,15.9,0.124,652540.3,652540.3,31292,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364039,1771684.00
03/24/2017 10:00,2,0.553,ACTIVE,212.83,344.45,59.986,1490364003,"201051344001158","219011344069620",31.63,5.00,0,334.54,363.99,17.8,15.2,0.115,638535.8,638535.8,31644,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364040,1771685.00
03/24/2017 10:00,2,0.623,ACTIVE,213.06,342.35,59.981,1490364003,"201051344000576","219011344069620",30.75,5.00,0,332.73,356.18,19.4,16.8,0.124,652494.0,652494.0,31167,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364041,1771686.00
03/24/2017 10:00,2,0.549,ACTIVE,211.70,339.34,59.996,1490364003,"274151322000087","219011344069620",29.54,10.00,0,330.63,348.96,16.4,14.0,0.097,850983.1,850983.1,31520,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364042,1771687.00
03/24/2017 10:15,2,0.799,ACTIVE,212.61,343.55,59.975,1490364903,"201051344000645","219011344069620",31.11,6.00,0,333.93,357.08,25.2,22.4,0.172,651616.6,651616.6,31206,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364904,1771688.00
03/24/2017 10:15,2,0.723,ACTIVE,211.25,339.34,59.970,1490364903,"274151322000085","219011344069620",30.36,8.00,0,331.53,349.56,22.2,19.5,0.137,876890.8,876890.8,31213,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364905,1771689.00
03/24/2017 10:15,2,0.803,ACTIVE,212.61,345.36,59.986,1490364903,"201051344000633","219011344069620",31.47,5.50,0,332.43,360.99,25.6,22.8,0.186,638048.1,638048.1,31742,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364906,1771690.00
03/24/2017 10:15,2,0.756,ACTIVE,212.38,351.97,59.975,1490364903,"201051344000469","219011344069620",32.24,4.00,0,332.73,367.60,24.6,21.9,0.177,640677.9,640677.9,31703,0,0,0,L,1122011218,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364907,1771691.00
03/24/2017 10:15,2,0.701,ACTIVE,211.70,344.45,59.975,1490364903,"201051344000646","219011344069620",31.45,6.30,0,331.83,360.69,22.4,19.7,0.164,634503.4,634503.4,31607,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364908,1771692.00
03/24/2017 10:15,2,0.709,ACTIVE,211.03,343.55,59.975,1490364903,"274151322000052","219011344069620",30.81,8.50,0,330.63,349.26,22.1,19.4,0.133,907659.8,907659.8,30980,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364909,1771693.00
03/24/2017 10:15,2,0.703,ACTIVE,211.93,346.56,60.002,1490364903,"201051344000585","219011344069620",31.73,6.30,0,332.13,357.08,22.7,20.0,0.164,645047.3,645047.3,31767,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364910,1771694.00
03/24/2017 10:15,2,0.711,ACTIVE,211.70,338.74,59.965,1490364903,"201051344001230","219011344069620",30.16,6.00,0,331.23,355.28,21.8,19.1,0.159,638812.2,638812.2,31482,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364911,1771695.00
03/24/2017 10:15,2,0.725,ACTIVE,212.61,342.65,60.018,1490364903,"201051344000582","219011344069620",30.87,5.50,0,332.13,354.07,22.7,20.0,0.155,628858.2,628858.2,31681,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364912,1771696.00
03/24/2017 10:15,2,0.734,ACTIVE,211.70,343.55,59.970,1490364903,"201051344000955","219011344069620",31.39,6.30,0,332.73,357.98,23.4,20.6,0.164,646828.9,646828.9,31570,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364913,1771697.00
03/24/2017 10:15,2,0.486,ACTIVE,211.25,429.52,59.965,1490364903,"274151322000094","219011344069620",40.41,10.00,0,334.54,450.86,19.9,17.3,0.124,740505.2,740505.2,32286,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364913,1771698.00
03/24/2017 10:15,2,0.768,ACTIVE,212.38,354.37,59.975,1490364903,"201051344000579","219011344069620",32.54,6.30,0,333.63,369.70,25.3,22.5,0.172,658176.3,658176.3,31534,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364914,1771699.00
03/24/2017 10:15,2,0.752,ACTIVE,211.70,342.95,59.970,1490364903,"201051344000890","219011344069620",31.33,6.70,0,331.83,359.48,23.9,21.2,0.159,640626.4,640626.4,31690,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364915,1771700.00
03/24/2017 10:15,2,0.729,ACTIVE,212.16,344.76,59.975,1490364903,"201051344000438","219011344069620",31.49,6.00,0,332.13,358.58,23.3,20.6,0.159,643532.1,643532.1,31662,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364916,1771701.00
03/24/2017 10:15,2,0.758,ACTIVE,212.38,340.25,59.981,1490364903,"201051344000417","219011344069620",20.38,6.00,0,332.13,347.76,15.7,13.2,0.106,614755.4,614755.4,31969,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364918,1771702.00
03/24/2017 10:15,2,0.693,ACTIVE,211.25,342.95,59.965,1490364903,"274151322000083","219011344069620",30.97,8.00,0,331.53,350.77,21.8,19.1,0.128,898637.0,898637.0,31037,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364919,1771703.00
