ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 10:15,2,0.695,ACTIVE,211.93,346.56,59.959,1490364903,"274151322000076","219011344069620",31.89,9.00,0,334.54,356.78,22.4,19.7,0.141,957403.9,957403.9,31146,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364919,1771704.00
03/24/2017 10:15,2,0.814,ACTIVE,212.16,342.95,59.949,1490364903,"201051344000868","219011344069620",31.13,4.50,0,331.83,356.78,25.7,22.9,0.186,639392.4,639392.4,31734,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364920,1771705.00
03/24/2017 10:15,2,0.742,ACTIVE,211.25,341.15,59.965,1490364903,"274151322000095","219011344069620",30.87,8.00,0,332.13,351.37,23.2,20.5,0.150,948289.7,948289.7,31266,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364921,1771706.00
03/24/2017 10:15,2,0.717,ACTIVE,212.16,342.05,59.965,1490364903,"201051344000988","219011344069620",21.01,5.00,0,331.83,350.47,15.3,12.8,0.115,589778.1,589778.1,31770,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364922,1771707.00
03/24/2017 10:15,2,0.711,ACTIVE,211.93,346.26,59.991,1490364903,"201051344001025","219011344069620",31.73,6.00,0,331.53,357.08,22.9,20.1,0.150,642687.1,642687.1,31851,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364923,1771708.00
03/24/2017 10:15,2,0.791,ACTIVE,212.16,346.56,59.944,1490364903,"201051344000458","219011344069620",31.67,6.70,0,332.13,361.29,25.4,22.6,0.186,651618.7,651618.7,31361,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364924,1771709.00
03/24/2017 10:15,2,0.727,ACTIVE,212.61,354.37,59.975,1490364903,"201051344000853","219011344069620",32.52,5.50,0,333.63,367.90,24.0,21.2,0.168,651858.1,651858.1,31201,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364925,1771710.00
03/24/2017 10:15,2,0.721,ACTIVE,212.38,343.85,59.981,1490364903,"201051344000685","219011344069620",31.39,6.00,0,333.03,358.28,23.0,20.2,0.168,643743.0,643743.0,31547,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364926,1771711.00
03/24/2017 10:15,2,0.709,ACTIVE,212.16,342.95,59.981,1490364903,"201051344000917","219011344069620",31.27,7.00,0,332.13,357.38,22.5,19.8,0.155,640457.8,640457.8,31531,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364927,1771712.00
03/24/2017 10:15,2,0.719,ACTIVE,212.16,342.35,59.981,1490364903,"201051344001145","219011344069620",31.13,5.50,0,333.33,356.18,22.7,20.0,0.159,648274.0,648274.0,31378,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364928,1771713.00
03/24/2017 10:15,2,0.727,ACTIVE,212.16,342.65,59.975,1490364903,"201051344000651","219011344069620",31.11,5.00,0,333.33,357.08,22.9,20.2,0.159,636865.7,636865.7,31738,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364928,1771714.00
03/24/2017 10:15,2,0.662,ACTIVE,211.03,337.84,59.986,1490364903,"274151322000088","219011344069620",30.73,8.50,0,329.73,348.66,20.6,18.0,0.124,860862.2,860862.2,31255,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364929,1771715.00
03/24/2017 10:15,2,0.453,ACTIVE,211.70,445.75,59.981,1490364903,"274151322000068","219011344069620",42.14,12.00,0,335.44,484.52,19.4,16.8,0.106,740975.2,740975.2,32211,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364930,1771716.00
03/24/2017 10:15,2,0.711,ACTIVE,211.93,344.45,59.991,1490364903,"201051344001135","219011344069620",31.53,6.00,0,331.83,360.38,22.8,20.0,0.159,632781.3,632781.3,31754,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364931,1771717.00
03/24/2017 10:15,2,0.828,ACTIVE,211.93,343.85,59.981,1490364903,"201051344000594","219011344069620",31.15,6.30,0,330.93,360.69,26.1,23.3,0.186,653296.2,653296.2,31608,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364932,1771718.00
03/24/2017 10:15,2,0.721,ACTIVE,212.16,341.45,59.986,1490364903,"201051344001203","219011344069620",30.87,6.00,0,333.03,359.18,22.6,19.9,0.164,641220.6,641220.6,31808,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364933,1771719.00
03/24/2017 10:15,2,0.682,ACTIVE,210.80,343.55,59.981,1490364903,"274151322000054","219011344069620",31.39,9.30,0,332.73,354.07,21.7,19.0,0.141,879323.3,879323.3,31152,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364934,1771720.00
03/24/2017 10:15,2,0.816,ACTIVE,212.38,342.65,59.991,1490364903,"201051344000867","219011344069620",30.87,6.30,0,332.43,357.38,25.6,22.8,0.181,638488.5,638488.5,31767,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364935,1771721.00
03/24/2017 10:15,2,0.754,ACTIVE,211.93,342.05,59.986,1490364903,"201051344001093","219011344069620",31.01,6.30,0,332.13,357.68,23.8,21.0,0.155,640119.6,640119.6,31625,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364936,1771722.00
03/24/2017 10:15,2,0.756,ACTIVE,212.16,343.25,60.002,1490364903,"201051344000900","219011344069620",30.87,5.00,0,331.53,359.18,23.7,20.9,0.186,659656.0,659656.0,31117,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364937,1771723.00
03/24/2017 10:15,2,0.816,ACTIVE,212.38,342.95,59.986,1490364903,"201051344000648","219011344069620",31.19,4.50,0,333.03,357.98,25.8,23.0,0.181,649293.4,649293.4,31185,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364938,1771724.00
03/24/2017 10:15,2,0.795,ACTIVE,212.38,346.56,60.012,1490364903,"201051344000569","219011344069620",31.61,6.00,0,333.63,361.59,25.5,22.7,0.186,661762.1,661762.1,31097,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364939,1771725.00
03/24/2017 10:15,2,0.748,ACTIVE,212.38,350.17,60.002,1490364903,"201051344000983","219011344069620",32.05,5.50,0,332.73,366.10,24.3,21.6,0.181,652544.1,652544.1,31293,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364940,1771726.00
03/24/2017 10:15,2,0.711,ACTIVE,212.38,351.97,59.991,1490364903,"201051344001158","219011344069620",32.24,5.00,0,333.63,365.49,23.2,20.5,0.168,638539.4,638539.4,31645,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364940,1771727.00
03/24/2017 10:15,2,0.805,ACTIVE,212.83,344.15,59.991,1490364903,"201051344000576","219011344069620",31.19,5.00,0,333.33,359.18,25.4,22.6,0.177,652498.0,652498.0,31168,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364941,1771728.00
03/24/2017 10:15,2,0.732,ACTIVE,211.03,340.55,60.007,1490364903,"274151322000087","219011344069620",30.06,10.30,0,330.63,349.56,22.3,19.6,0.137,850986.4,850986.4,31521,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490364942,1771729.00
03/24/2017 10:30,2,0.803,ACTIVE,213.06,344.45,59.991,1490365804,"201051344000645","219011344069620",31.21,6.00,0,333.33,369.40,25.4,22.6,0.181,651624.0,651624.0,31207,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365805,1771730.00
03/24/2017 10:30,2,0.725,ACTIVE,211.48,339.65,59.986,1490365804,"274151322000085","219011344069620",30.43,8.50,0,323.11,356.48,22.3,19.6,0.137,876897.4,876897.4,31214,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365806,1771731.00
03/24/2017 10:30,2,0.807,ACTIVE,213.06,345.36,59.949,1490365804,"201051344000633","219011344069620",31.39,6.00,0,333.63,371.21,25.7,22.9,0.181,638055.6,638055.6,31743,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365807,1771732.00
03/24/2017 10:30,2,0.760,ACTIVE,212.83,352.57,59.991,1490365804,"201051344000469","219011344069620",32.28,5.00,0,334.84,377.82,24.9,22.1,0.172,640685.0,640685.0,31704,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365808,1771733.00
03/24/2017 10:30,2,0.688,ACTIVE,211.93,350.17,59.991,1490365804,"201051344000646","219011344069620",32.05,6.70,0,331.83,369.10,22.3,19.6,0.150,634510.0,634510.0,31608,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365808,1771734.00
03/24/2017 10:30,2,0.721,ACTIVE,211.25,339.04,59.959,1490365804,"274151322000052","219011344069620",30.67,9.30,0,328.82,360.69,22.4,19.7,0.146,907666.4,907666.4,30981,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365809,1771735.00
03/24/2017 10:30,2,0.721,ACTIVE,212.16,343.25,59.991,1490365804,"201051344000585","219011344069620",31.27,6.70,0,332.13,369.40,22.9,20.2,0.159,645053.9,645053.9,31768,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365810,1771736.00
03/24/2017 10:30,2,0.697,ACTIVE,211.93,340.85,60.002,1490365804,"201051344001230","219011344069620",31.09,6.30,0,328.82,368.80,22.0,19.3,0.150,638818.7,638818.7,31483,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365811,1771737.00
03/24/2017 10:30,2,0.723,ACTIVE,212.61,342.65,60.002,1490365804,"201051344000582","219011344069620",30.55,6.00,0,332.13,367.90,22.4,19.7,0.150,628864.8,628864.8,31682,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365812,1771738.00
03/24/2017 10:30,2,0.723,ACTIVE,211.70,346.26,59.991,1490365804,"201051344000955","219011344069620",31.63,7.00,0,331.53,370.60,23.2,20.5,0.164,646835.6,646835.6,31571,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365813,1771739.00
03/24/2017 10:30,2,0.477,ACTIVE,211.03,429.82,59.991,1490365804,"274151322000094","219011344069620",40.67,10.70,0,331.53,458.67,19.6,17.0,0.119,740511.2,740511.2,32287,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365814,1771740.00
03/24/2017 10:30,2,0.768,ACTIVE,212.38,351.67,60.002,1490365804,"201051344000579","219011344069620",32.22,6.70,0,334.54,379.02,25.1,22.3,0.168,658183.7,658183.7,31535,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365815,1771741.00
03/24/2017 10:30,2,0.729,ACTIVE,211.93,344.45,59.996,1490365804,"201051344000890","219011344069620",31.49,7.00,0,333.33,370.30,23.3,20.5,0.155,640633.3,640633.3,31691,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365816,1771742.00
03/24/2017 10:30,2,0.713,ACTIVE,212.38,341.45,59.991,1490365804,"201051344000438","219011344069620",31.13,6.70,0,331.53,369.70,22.5,19.8,0.150,643538.7,643538.7,31663,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365816,1771743.00
03/24/2017 10:30,2,0.730,ACTIVE,212.38,339.95,60.028,1490365804,"201051344000417","219011344069620",20.36,6.30,0,321.31,353.47,15.1,12.6,0.093,614759.7,614759.7,31970,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365818,1771744.00
03/24/2017 10:30,2,0.672,ACTIVE,211.03,338.74,60.002,1490365804,"274151322000083","219011344069620",30.91,8.50,0,327.32,362.79,21.1,18.4,0.141,898643.5,898643.5,31038,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365818,1771745.00
03/24/2017 10:30,2,0.674,ACTIVE,211.70,345.66,60.023,1490365804,"274151322000076","219011344069620",31.47,9.30,0,333.93,369.10,21.5,18.8,0.133,957410.6,957410.6,31147,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365819,1771746.00
03/24/2017 10:30,2,0.775,ACTIVE,212.16,342.65,60.055,1490365804,"201051344000868","219011344069620",31.23,5.00,0,331.23,369.70,24.6,21.8,0.177,639399.9,639399.9,31735,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365820,1771747.00
03/24/2017 10:30,2,0.699,ACTIVE,211.03,342.95,60.002,1490365804,"274151322000095","219011344069620",30.89,8.50,0,331.23,363.69,21.9,19.2,0.137,948296.6,948296.6,31267,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365821,1771748.00
03/24/2017 10:30,2,0.689,ACTIVE,212.16,341.75,59.996,1490365804,"201051344000988","219011344069620",20.89,5.50,0,321.91,356.48,14.6,12.2,0.110,589782.4,589782.4,31771,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365822,1771749.00
03/24/2017 10:30,2,0.684,ACTIVE,212.16,341.15,60.034,1490365804,"201051344001025","219011344069620",31.21,6.30,0,330.03,369.40,21.6,19.0,0.146,642693.7,642693.7,31852,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365823,1771750.00
03/24/2017 10:30,2,0.758,ACTIVE,212.16,343.25,59.970,1490365804,"201051344000458","219011344069620",31.35,7.00,0,334.24,373.01,24.1,21.3,0.172,651626.1,651626.1,31362,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365824,1771751.00
03/24/2017 10:30,2,0.701,ACTIVE,212.83,350.17,60.002,1490365804,"201051344000853","219011344069620",32.03,6.00,0,337.54,379.32,22.8,20.1,0.159,651865.1,651865.1,31202,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365825,1771752.00
03/24/2017 10:30,2,0.680,ACTIVE,212.61,342.35,60.002,1490365804,"201051344000685","219011344069620",30.67,6.70,0,331.23,368.20,21.1,18.5,0.146,643749.5,643749.5,31548,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365826,1771753.00
03/24/2017 10:30,2,0.668,ACTIVE,212.38,341.75,59.996,1490365804,"201051344000917","219011344069620",31.05,7.00,0,332.13,369.10,21.0,18.4,0.141,640464.3,640464.3,31532,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365826,1771754.00
03/24/2017 10:30,2,0.668,ACTIVE,212.16,341.75,59.986,1490365804,"201051344001145","219011344069620",30.93,6.00,0,331.83,369.70,21.0,18.3,0.137,648280.5,648280.5,31379,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365827,1771755.00
03/24/2017 10:30,2,0.684,ACTIVE,212.38,341.75,59.996,1490365804,"201051344000651","219011344069620",31.03,5.00,0,330.93,367.60,21.5,18.8,0.141,636872.3,636872.3,31739,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365828,1771756.00
03/24/2017 10:30,2,0.625,ACTIVE,210.80,339.65,60.023,1490365804,"274151322000088","219011344069620",30.22,9.30,0,325.22,358.88,19.1,16.6,0.119,860868.4,860868.4,31256,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365829,1771757.00
03/24/2017 10:30,2,0.420,ACTIVE,211.70,443.94,59.986,1490365804,"274151322000068","219011344069620",42.24,12.70,0,332.43,468.29,18.0,15.5,0.106,740980.9,740980.9,32212,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365830,1771758.00
03/24/2017 10:30,2,0.666,ACTIVE,211.70,343.85,59.981,1490365804,"201051344001135","219011344069620",31.47,6.30,0,331.83,370.30,21.2,18.6,0.150,632787.8,632787.8,31755,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365831,1771759.00
03/24/2017 10:30,2,0.764,ACTIVE,211.93,342.05,59.986,1490365804,"201051344000594","219011344069620",31.07,6.70,0,331.83,371.81,24.1,21.3,0.172,653303.7,653303.7,31609,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365832,1771760.00
03/24/2017 10:30,2,0.678,ACTIVE,212.38,341.15,59.996,1490365804,"201051344001203","219011344069620",30.12,6.30,0,332.73,370.60,20.7,18.1,0.146,641227.1,641227.1,31809,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365833,1771761.00
03/24/2017 10:30,2,0.627,ACTIVE,211.03,341.75,59.991,1490365804,"274151322000054","219011344069620",30.77,10.00,0,330.93,362.79,19.6,17.0,0.128,879329.7,879329.7,31153,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365834,1771762.00
03/24/2017 10:30,2,0.748,ACTIVE,212.61,341.45,60.007,1490365804,"201051344000867","219011344069620",30.93,6.30,0,331.83,370.00,23.4,20.7,0.164,638496.0,638496.0,31768,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365835,1771763.00
03/24/2017 10:30,2,0.697,ACTIVE,211.93,341.45,59.986,1490365804,"201051344001093","219011344069620",31.01,7.00,0,330.93,369.40,21.9,19.2,0.141,640126.4,640126.4,31626,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365836,1771764.00
03/24/2017 10:30,2,0.693,ACTIVE,211.70,342.35,60.002,1490365804,"201051344000900","219011344069620",30.73,5.00,0,330.63,370.60,21.6,18.9,0.164,659663.0,659663.0,31118,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365837,1771765.00
03/24/2017 10:30,2,0.754,ACTIVE,212.38,342.65,59.991,1490365804,"201051344000648","219011344069620",31.09,5.00,0,333.03,372.11,23.8,21.0,0.164,649300.9,649300.9,31186,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365838,1771766.00
03/24/2017 10:30,2,0.744,ACTIVE,212.38,342.65,59.986,1490365804,"201051344000569","219011344069620",31.03,6.30,0,333.93,373.91,23.4,20.7,0.164,661769.5,661769.5,31098,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365839,1771767.00
03/24/2017 10:30,2,0.707,ACTIVE,212.61,344.15,59.991,1490365804,"201051344000983","219011344069620",31.47,6.00,0,335.14,377.82,22.6,19.9,0.159,652551.2,652551.2,31294,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365840,1771768.00
03/24/2017 10:30,2,0.678,ACTIVE,212.61,345.96,59.996,1490365804,"201051344001158","219011344069620",31.71,5.50,0,336.34,377.22,21.8,19.1,0.155,638546.2,638546.2,31646,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365841,1771769.00
03/24/2017 10:30,2,0.738,ACTIVE,212.83,343.55,60.002,1490365804,"201051344000576","219011344069620",31.15,5.00,0,333.33,369.10,23.3,20.6,0.159,652505.5,652505.5,31169,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365842,1771770.00
03/24/2017 10:30,2,0.664,ACTIVE,211.48,340.25,59.996,1490365804,"274151322000087","219011344069620",30.16,11.00,0,323.72,356.78,20.3,17.7,0.119,850993.1,850993.1,31522,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490365842,1771771.00
03/24/2017 10:45,2,0.918,ACTIVE,213.06,346.56,59.991,1490366703,"201051344000645","219011344069620",31.49,6.00,0,334.24,362.49,29.3,26.3,0.217,651630.1,651630.1,31208,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366704,1771772.00
03/24/2017 10:45,2,0.850,ACTIVE,211.48,342.05,59.986,1490366703,"274151322000085","219011344069620",30.32,9.00,0,330.63,351.07,26.1,23.3,0.164,876902.8,876902.8,31215,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366705,1771773.00
03/24/2017 10:45,2,0.938,ACTIVE,213.06,347.16,60.002,1490366703,"201051344000633","219011344069620",31.49,6.00,0,333.03,364.89,29.9,27.0,0.225,638061.8,638061.8,31744,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366706,1771774.00
03/24/2017 10:45,2,0.896,ACTIVE,212.83,351.67,59.996,1490366703,"201051344000469","219011344069620",32.07,5.00,0,332.73,370.00,29.1,26.2,0.217,640691.1,640691.1,31705,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366707,1771775.00
03/24/2017 10:45,2,0.842,ACTIVE,211.93,344.76,59.981,1490366703,"201051344000646","219011344069620",31.37,7.00,0,332.73,362.19,26.8,23.9,0.199,634515.5,634515.5,31609,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366708,1771776.00
03/24/2017 10:45,2,0.852,ACTIVE,211.03,342.35,59.970,1490366703,"274151322000052","219011344069620",30.91,9.30,0,330.03,353.17,26.6,23.8,0.177,907671.9,907671.9,30982,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366709,1771777.00
03/24/2017 10:45,2,0.857,ACTIVE,212.38,346.26,59.996,1490366703,"201051344000585","219011344069620",31.51,7.00,0,332.73,363.09,27.4,24.5,0.199,645059.6,645059.6,31769,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366710,1771778.00
03/24/2017 10:45,2,0.816,ACTIVE,212.16,344.45,60.034,1490366703,"201051344001230","219011344069620",31.35,6.70,0,331.23,361.59,25.9,23.1,0.190,638824.1,638824.1,31484,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366711,1771779.00
03/24/2017 10:45,2,0.840,ACTIVE,212.83,345.36,59.996,1490366703,"201051344000582","219011344069620",31.43,6.00,0,332.43,361.29,26.8,23.9,0.186,628870.3,628870.3,31683,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366712,1771780.00
03/24/2017 10:45,2,0.869,ACTIVE,211.93,347.46,60.039,1490366703,"201051344000955","219011344069620",31.67,7.00,0,331.53,363.39,27.9,25.0,0.203,646841.4,646841.4,31572,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366713,1771781.00
03/24/2017 10:45,2,0.588,ACTIVE,211.25,432.82,60.012,1490366703,"274151322000094","219011344069620",40.57,11.00,0,333.03,448.75,24.1,21.3,0.155,740516.0,740516.0,32288,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366714,1771782.00
03/24/2017 10:45,2,0.912,ACTIVE,212.61,355.28,60.002,1490366703,"201051344000579","219011344069620",32.48,7.00,0,333.33,371.21,30.1,27.2,0.217,658189.9,658189.9,31536,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366714,1771783.00
03/24/2017 10:45,2,0.877,ACTIVE,211.93,346.26,59.959,1490366703,"201051344000890","219011344069620",31.55,7.00,0,332.13,363.09,28.1,25.1,0.194,640639.1,640639.1,31692,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366715,1771784.00
03/24/2017 10:45,2,0.848,ACTIVE,212.38,349.86,60.018,1490366703,"201051344000438","219011344069620",31.97,6.70,0,333.03,364.59,27.5,24.6,0.199,643544.4,643544.4,31664,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366716,1771785.00
03/24/2017 10:45,2,0.904,ACTIVE,212.38,342.05,60.007,1490366703,"201051344000417","219011344069620",20.20,6.30,0,332.13,349.86,18.5,15.9,0.128,614763.3,614763.3,31971,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366717,1771786.00
03/24/2017 10:45,2,0.838,ACTIVE,211.48,341.45,59.996,1490366703,"274151322000083","219011344069620",31.37,9.00,0,330.03,354.67,26.6,23.7,0.177,898648.9,898648.9,31039,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366718,1771787.00
03/24/2017 10:45,2,0.842,ACTIVE,212.16,348.66,59.991,1490366703,"274151322000076","219011344069620",32.05,9.70,0,330.63,362.49,27.4,24.5,0.181,957416.0,957416.0,31148,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366719,1771788.00
03/24/2017 10:45,2,0.977,ACTIVE,212.61,345.66,60.018,1490366703,"201051344000868","219011344069620",31.09,5.00,0,332.73,363.69,30.8,27.8,0.230,639406.2,639406.2,31736,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366720,1771789.00
03/24/2017 10:45,2,0.906,ACTIVE,211.25,344.76,60.002,1490366703,"274151322000095","219011344069620",30.89,8.50,0,330.93,356.48,28.3,25.4,0.177,948302.3,948302.3,31268,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366721,1771790.00
03/24/2017 10:45,2,0.861,ACTIVE,212.61,343.85,60.007,1490366703,"201051344000988","219011344069620",21.29,5.50,0,331.83,353.17,18.6,16.0,0.141,589786.0,589786.0,31772,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366722,1771791.00
03/24/2017 10:45,2,0.863,ACTIVE,211.93,343.55,60.034,1490366703,"201051344001025","219011344069620",31.33,6.30,0,332.73,362.19,27.4,24.5,0.199,642699.2,642699.2,31853,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366723,1771792.00
03/24/2017 10:45,2,0.951,ACTIVE,212.61,346.56,60.007,1490366703,"201051344000458","219011344069620",31.53,7.00,0,333.93,365.49,30.4,27.4,0.230,651632.3,651632.3,31363,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366724,1771793.00
03/24/2017 10:45,2,0.883,ACTIVE,213.29,355.58,60.002,1490366703,"201051344000853","219011344069620",32.44,6.00,0,335.74,371.21,29.1,26.1,0.217,651870.9,651870.9,31203,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366725,1771794.00
03/24/2017 10:45,2,0.850,ACTIVE,212.61,344.45,60.002,1490366703,"201051344000685","219011344069620",31.23,6.70,0,332.73,361.59,26.9,24.1,0.199,643755.0,643755.0,31549,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366725,1771795.00
03/24/2017 10:45,2,0.842,ACTIVE,212.38,347.76,60.012,1490366703,"201051344000917","219011344069620",31.65,7.30,0,331.53,361.89,27.0,24.1,0.199,640469.7,640469.7,31533,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366726,1771796.00
03/24/2017 10:45,2,0.844,ACTIVE,212.38,346.56,60.012,1490366703,"201051344001145","219011344069620",31.57,6.30,0,332.73,362.49,27.0,24.1,0.190,648285.9,648285.9,31380,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366727,1771797.00
03/24/2017 10:45,2,0.861,ACTIVE,212.61,346.56,60.018,1490366703,"201051344000651","219011344069620",31.59,5.50,0,332.43,360.99,27.6,24.7,0.203,636877.9,636877.9,31740,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366728,1771798.00
03/24/2017 10:45,2,0.824,ACTIVE,211.03,341.75,60.007,1490366703,"274151322000088","219011344069620",30.77,9.30,0,329.73,351.07,25.6,22.8,0.164,860873.5,860873.5,31257,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366729,1771799.00
03/24/2017 10:45,2,0.559,ACTIVE,212.16,446.95,59.996,1490366703,"274151322000068","219011344069620",42.38,13.00,0,335.44,458.97,24.0,21.3,0.150,740985.5,740985.5,32213,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366730,1771800.00
03/24/2017 10:45,2,0.871,ACTIVE,212.16,345.66,60.012,1490366703,"201051344001135","219011344069620",31.45,6.70,0,332.73,364.59,27.8,24.9,0.203,632793.5,632793.5,31756,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366731,1771801.00
03/24/2017 10:45,2,0.980,ACTIVE,212.16,345.96,60.012,1490366703,"201051344000594","219011344069620",31.33,6.70,0,331.23,364.59,31.1,28.1,0.225,653310.1,653310.1,31610,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366732,1771802.00
03/24/2017 10:45,2,0.855,ACTIVE,212.38,343.55,60.012,1490366703,"201051344001203","219011344069620",31.29,6.30,0,332.73,362.19,27.1,24.3,0.203,641232.6,641232.6,31810,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366733,1771803.00
03/24/2017 10:45,2,0.842,ACTIVE,211.25,341.15,59.996,1490366703,"274151322000054","219011344069620",31.15,10.00,0,329.73,354.97,26.5,23.7,0.177,879334.9,879334.9,31154,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366734,1771804.00
03/24/2017 10:45,2,0.951,ACTIVE,213.06,347.76,59.996,1490366703,"201051344000867","219011344069620",31.67,6.30,0,332.13,362.79,30.5,27.5,0.225,638502.2,638502.2,31769,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366734,1771805.00
03/24/2017 10:45,2,0.877,ACTIVE,212.16,347.16,60.023,1490366703,"201051344001093","219011344069620",31.61,7.00,0,332.13,362.79,28.1,25.2,0.194,640132.2,640132.2,31627,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366735,1771806.00
03/24/2017 10:45,2,0.912,ACTIVE,212.38,345.96,59.996,1490366703,"201051344000900","219011344069620",31.13,5.50,0,331.83,364.29,28.8,25.9,0.225,659668.8,659668.8,31119,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366736,1771807.00
03/24/2017 10:45,2,0.971,ACTIVE,212.83,345.96,60.034,1490366703,"201051344000648","219011344069620",31.41,4.50,0,333.03,363.09,30.9,27.9,0.225,649307.2,649307.2,31187,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366737,1771808.00
03/24/2017 10:45,2,0.959,ACTIVE,212.83,348.36,60.018,1490366703,"201051344000569","219011344069620",31.65,6.00,0,333.93,366.10,30.7,27.7,0.225,661775.8,661775.8,31099,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366738,1771809.00
03/24/2017 10:45,2,0.910,ACTIVE,212.83,351.67,60.002,1490366703,"201051344000983","219011344069620",32.07,6.30,0,333.93,368.80,29.6,26.6,0.225,652557.2,652557.2,31295,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366739,1771810.00
03/24/2017 10:45,2,0.881,ACTIVE,213.06,353.77,60.012,1490366703,"201051344001158","219011344069620",32.22,5.50,0,334.24,368.20,28.8,25.9,0.217,638552.0,638552.0,31647,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366740,1771811.00
03/24/2017 10:45,2,0.963,ACTIVE,213.29,347.16,60.034,1490366703,"201051344000576","219011344069620",31.55,5.00,0,333.03,364.59,30.8,27.8,0.230,652511.7,652511.7,31170,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366741,1771812.00
03/24/2017 10:45,2,0.895,ACTIVE,211.48,342.95,60.002,1490366703,"274151322000087","219011344069620",30.73,11.70,0,330.03,351.67,27.9,25.0,0.164,850998.6,850998.6,31523,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490366742,1771813.00
03/24/2017 11:00,2,1.174,ACTIVE,213.06,349.56,59.944,1490367603,"201051344000645","219011344069620",31.65,6.30,0,334.84,366.40,37.7,34.4,0.292,651637.2,651637.2,31209,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367604,1771814.00
03/24/2017 11:00,2,1.119,ACTIVE,211.48,344.76,59.986,1490367603,"274151322000085","219011344069620",30.40,9.30,0,332.73,354.37,34.5,31.3,0.230,876909.1,876909.1,31216,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367605,1771815.00
03/24/2017 11:00,2,1.191,ACTIVE,213.06,350.77,59.970,1490367603,"201051344000633","219011344069620",31.69,6.00,0,334.24,370.00,38.2,35.0,0.309,638069.0,638069.0,31745,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367606,1771816.00
03/24/2017 11:00,2,1.113,ACTIVE,213.06,359.78,59.981,1490367603,"201051344000469","219011344069620",32.68,5.50,0,333.93,373.91,37.0,33.8,0.292,640698.1,640698.1,31706,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367607,1771817.00
03/24/2017 11:00,2,1.072,ACTIVE,211.93,350.17,59.991,1490367603,"201051344000646","219011344069620",31.71,7.30,0,333.03,367.90,34.5,31.4,0.270,634521.8,634521.8,31610,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367608,1771818.00
03/24/2017 11:00,2,1.113,ACTIVE,211.25,341.75,59.996,1490367603,"274151322000052","219011344069620",31.21,9.70,0,331.23,357.98,35.2,32.0,0.234,907678.3,907678.3,30983,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367609,1771819.00
03/24/2017 11:00,2,1.088,ACTIVE,212.38,352.27,60.002,1490367603,"201051344000585","219011344069620",31.93,7.30,0,333.63,366.70,35.2,32.0,0.274,645066.1,645066.1,31770,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367610,1771820.00
03/24/2017 11:00,2,1.039,ACTIVE,212.16,350.17,59.996,1490367603,"201051344001230","219011344069620",31.79,7.00,0,332.73,364.89,33.4,30.3,0.261,638830.2,638830.2,31485,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367611,1771821.00
03/24/2017 11:00,2,1.068,ACTIVE,212.83,349.86,60.018,1490367603,"201051344000582","219011344069620",31.67,6.30,0,333.33,366.70,34.3,31.2,0.256,628876.7,628876.7,31684,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367612,1771822.00
03/24/2017 11:00,2,1.104,ACTIVE,211.70,351.37,59.986,1490367603,"201051344000955","219011344069620",31.85,7.30,0,333.03,369.70,35.6,32.5,0.274,646848.0,646848.0,31573,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367613,1771823.00
03/24/2017 11:00,2,0.764,ACTIVE,211.25,437.03,60.002,1490367603,"274151322000094","219011344069620",41.37,11.30,0,330.33,453.26,32.0,28.9,0.212,740521.7,740521.7,32289,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367613,1771824.00
03/24/2017 11:00,2,1.137,ACTIVE,213.06,361.89,59.996,1490367603,"201051344000579","219011344069620",32.94,7.30,0,335.14,375.71,38.0,34.7,0.292,658197.0,658197.0,31537,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367614,1771825.00
03/24/2017 11:00,2,1.094,ACTIVE,211.93,349.26,60.002,1490367603,"201051344000890","219011344069620",31.71,7.00,0,332.43,368.50,35.2,32.0,0.261,640645.6,640645.6,31693,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367615,1771826.00
03/24/2017 11:00,2,1.072,ACTIVE,212.16,352.57,59.949,1490367603,"201051344000438","219011344069620",32.07,6.70,0,333.33,370.30,34.9,31.7,0.261,643550.8,643550.8,31665,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367616,1771827.00
03/24/2017 11:00,2,1.113,ACTIVE,212.61,342.95,60.007,1490367603,"201051344000417","219011344069620",20.40,6.70,0,332.73,352.57,23.0,20.3,0.172,614767.5,614767.5,31972,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367617,1771828.00
03/24/2017 11:00,2,1.090,ACTIVE,211.48,351.67,59.996,1490367603,"274151322000083","219011344069620",31.77,9.30,0,333.03,360.99,35.0,31.9,0.243,898655.2,898655.2,31040,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367618,1771829.00
03/24/2017 11:00,2,1.104,ACTIVE,212.38,355.28,59.996,1490367603,"274151322000076","219011344069620",32.10,10.00,0,334.54,366.70,35.9,32.7,0.243,957422.5,957422.5,31149,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367619,1771830.00
03/24/2017 11:00,2,1.221,ACTIVE,212.61,348.96,60.023,1490367603,"201051344000868","219011344069620",31.47,5.00,0,332.43,368.20,38.9,35.6,0.305,639413.5,639413.5,31737,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367620,1771831.00
03/24/2017 11:00,2,1.168,ACTIVE,211.70,350.77,60.007,1490367603,"274151322000095","219011344069620",31.33,9.00,0,331.53,360.08,37.0,33.8,0.252,948309.0,948309.0,31269,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367621,1771832.00
03/24/2017 11:00,2,1.090,ACTIVE,212.61,345.06,59.996,1490367603,"201051344000988","219011344069620",21.23,6.00,0,333.63,355.88,23.4,20.7,0.181,589790.1,589790.1,31773,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367622,1771833.00
03/24/2017 11:00,2,1.057,ACTIVE,212.16,351.37,60.002,1490367603,"201051344001025","219011344069620",31.93,6.70,0,332.13,366.10,34.2,31.1,0.256,642705.6,642705.6,31854,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367623,1771834.00
03/24/2017 11:00,2,1.166,ACTIVE,212.83,351.97,59.959,1490367603,"201051344000458","219011344069620",31.95,7.30,0,334.24,369.40,37.8,34.6,0.305,651639.4,651639.4,31364,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367624,1771835.00
03/24/2017 11:00,2,1.098,ACTIVE,213.29,360.69,59.996,1490367603,"201051344000853","219011344069620",32.82,6.30,0,336.94,375.11,36.5,33.4,0.283,651877.8,651877.8,31204,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367625,1771836.00
03/24/2017 11:00,2,1.043,ACTIVE,212.61,349.86,60.002,1490367603,"201051344000685","219011344069620",31.73,7.00,0,333.03,366.10,33.5,30.4,0.270,643761.2,643761.2,31550,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367626,1771837.00
03/24/2017 11:00,2,1.045,ACTIVE,212.38,347.76,59.975,1490367603,"201051344000917","219011344069620",31.51,7.70,0,333.03,367.00,33.4,30.3,0.261,640475.9,640475.9,31534,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367627,1771838.00
03/24/2017 11:00,2,1.045,ACTIVE,212.61,351.37,60.002,1490367603,"201051344001145","219011344069620",31.87,6.30,0,334.24,367.30,33.8,30.7,0.261,648292.2,648292.2,31381,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367628,1771839.00
03/24/2017 11:00,2,1.045,ACTIVE,212.38,351.37,60.007,1490367603,"201051344000651","219011344069620",31.95,6.00,0,334.24,367.00,33.9,30.7,0.256,636884.2,636884.2,31741,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367629,1771840.00
03/24/2017 11:00,2,1.062,ACTIVE,211.03,348.66,60.002,1490367603,"274151322000088","219011344069620",30.81,9.70,0,331.83,355.28,33.1,30.1,0.221,860879.5,860879.5,31258,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367630,1771841.00
03/24/2017 11:00,2,0.717,ACTIVE,211.93,451.76,60.007,1490367603,"274151322000068","219011344069620",42.36,13.30,0,335.14,460.78,30.7,27.7,0.190,740991.1,740991.1,32214,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367631,1771842.00
03/24/2017 11:00,2,1.072,ACTIVE,212.16,350.17,60.007,1490367603,"201051344001135","219011344069620",31.77,6.70,0,333.93,367.30,34.6,31.4,0.270,632799.9,632799.9,31757,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367631,1771843.00
03/24/2017 11:00,2,1.203,ACTIVE,212.16,351.07,60.007,1490367603,"201051344000594","219011344069620",31.71,6.70,0,332.13,368.50,38.6,35.4,0.301,653317.4,653317.4,31611,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367632,1771844.00
03/24/2017 11:00,2,1.016,ACTIVE,212.61,353.47,60.039,1490367603,"201051344001203","219011344069620",32.14,6.70,0,333.33,366.70,33.1,30.0,0.256,641238.9,641238.9,31811,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367633,1771845.00
03/24/2017 11:00,2,1.039,ACTIVE,211.25,351.37,60.002,1490367603,"274151322000054","219011344069620",31.53,10.30,0,332.43,358.58,33.2,30.1,0.225,879341.0,879341.0,31155,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367634,1771846.00
03/24/2017 11:00,2,1.195,ACTIVE,212.83,347.76,60.002,1490367603,"201051344000867","219011344069620",31.39,6.70,0,333.33,367.30,38.0,34.8,0.292,638509.4,638509.4,31770,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367635,1771847.00
