ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 11:00,2,1.078,ACTIVE,212.38,348.36,60.007,1490367603,"201051344001093","219011344069620",31.65,7.00,0,331.83,366.70,34.6,31.4,0.247,640138.7,640138.7,31628,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367636,1771848.00
03/24/2017 11:00,2,1.148,ACTIVE,212.61,348.06,60.028,1490367603,"201051344000900","219011344069620",31.11,5.50,0,333.33,367.60,36.2,33.0,0.292,659675.6,659675.6,31120,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367637,1771849.00
03/24/2017 11:00,2,1.199,ACTIVE,213.06,348.06,60.002,1490367603,"201051344000648","219011344069620",31.31,5.00,0,333.63,367.00,38.1,34.8,0.292,649314.5,649314.5,31188,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367638,1771850.00
03/24/2017 11:00,2,1.178,ACTIVE,212.83,352.27,60.012,1490367603,"201051344000569","219011344069620",31.81,6.30,0,334.84,370.60,38.0,34.7,0.296,661783.1,661783.1,31100,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367639,1771851.00
03/24/2017 11:00,2,1.113,ACTIVE,213.06,358.28,60.007,1490367603,"201051344000983","219011344069620",32.52,6.70,0,334.84,373.61,36.7,33.5,0.287,652564.2,652564.2,31296,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367640,1771852.00
03/24/2017 11:00,2,1.094,ACTIVE,212.83,356.48,60.007,1490367603,"201051344001158","219011344069620",32.32,6.00,0,336.34,372.71,35.9,32.7,0.287,638558.8,638558.8,31648,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367640,1771853.00
03/24/2017 11:00,2,1.189,ACTIVE,213.51,350.47,60.002,1490367603,"201051344000576","219011344069620",31.63,5.50,0,334.54,367.00,38.1,34.9,0.296,652519.0,652519.0,31171,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367641,1771854.00
03/24/2017 11:00,2,1.131,ACTIVE,211.70,340.85,60.023,1490367603,"274151322000087","219011344069620",30.87,12.30,0,332.13,355.58,35.4,32.3,0.217,851005.2,851005.2,31524,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490367642,1771855.00
03/24/2017 11:15,2,1.547,ACTIVE,213.51,354.97,59.928,1490368504,"201051344000645","219011344069620",31.85,6.70,0,335.14,375.11,50.0,46.3,0.398,651646.6,651646.6,31210,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368505,1771856.00
03/24/2017 11:15,2,1.461,ACTIVE,211.25,348.66,59.954,1490368504,"274151322000085","219011344069620",30.71,9.70,0,332.43,360.99,45.5,42.0,0.305,876917.5,876917.5,31217,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368506,1771857.00
03/24/2017 11:15,2,1.570,ACTIVE,213.51,355.88,59.944,1490368504,"201051344000633","219011344069620",31.83,6.30,0,334.84,378.72,50.7,47.0,0.420,638078.5,638078.5,31746,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368507,1771858.00
03/24/2017 11:15,2,1.482,ACTIVE,213.29,363.69,60.002,1490368504,"201051344000469","219011344069620",32.72,6.30,0,335.14,383.53,49.1,45.5,0.402,640707.2,640707.2,31707,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368508,1771859.00
03/24/2017 11:15,2,1.441,ACTIVE,212.16,352.57,59.970,1490368504,"201051344000646","219011344069620",31.63,7.30,0,332.73,376.31,46.2,42.7,0.380,634530.3,634530.3,31611,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368509,1771860.00
03/24/2017 11:15,2,1.504,ACTIVE,211.03,354.37,59.954,1490368504,"274151322000052","219011344069620",31.31,10.30,0,331.83,365.19,47.6,44.1,0.336,907687.0,907687.0,30984,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368510,1771861.00
03/24/2017 11:15,2,1.455,ACTIVE,212.61,357.68,60.012,1490368504,"201051344000585","219011344069620",32.18,7.70,0,335.14,377.82,47.5,43.9,0.376,645074.7,645074.7,31771,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368511,1771862.00
03/24/2017 11:15,2,1.406,ACTIVE,212.16,354.97,59.875,1490368504,"201051344001230","219011344069620",31.99,7.00,0,333.33,377.22,45.6,42.1,0.362,638838.4,638838.4,31486,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368512,1771863.00
03/24/2017 11:15,2,1.432,ACTIVE,212.83,354.97,60.012,1490368504,"201051344000582","219011344069620",31.87,6.30,0,333.93,375.11,46.2,42.7,0.367,628885.0,628885.0,31685,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368512,1771864.00
03/24/2017 11:15,2,1.482,ACTIVE,212.16,356.48,59.949,1490368504,"201051344000955","219011344069620",32.03,7.30,0,333.63,378.42,48.1,44.5,0.389,646856.7,646856.7,31574,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368513,1771865.00
03/24/2017 11:15,2,0.955,ACTIVE,211.03,458.37,59.970,1490368504,"274151322000094","219011344069620",42.84,12.00,0,330.63,471.90,41.4,38.1,0.278,740529.3,740529.3,32290,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368514,1771866.00
03/24/2017 11:15,2,1.521,ACTIVE,213.51,364.89,59.965,1490368504,"201051344000579","219011344069620",32.92,7.70,0,335.44,384.73,50.8,47.1,0.407,658206.3,658206.3,31538,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368515,1771867.00
03/24/2017 11:15,2,1.455,ACTIVE,212.38,359.18,59.986,1490368504,"201051344000890","219011344069620",32.36,7.30,0,333.33,378.72,47.7,44.1,0.367,640654.2,640654.2,31694,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368516,1771868.00
03/24/2017 11:15,2,1.424,ACTIVE,212.61,361.89,59.965,1490368504,"201051344000438","219011344069620",32.70,7.00,0,333.93,380.22,47.2,43.6,0.371,643559.3,643559.3,31666,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368517,1771869.00
03/24/2017 11:15,2,1.490,ACTIVE,212.61,345.36,59.965,1490368504,"201051344000417","219011344069620",20.87,6.70,0,332.13,358.28,31.5,28.5,0.243,614773.0,614773.0,31973,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368518,1771870.00
03/24/2017 11:15,2,1.488,ACTIVE,211.25,360.38,59.959,1490368504,"274151322000083","219011344069620",32.08,9.70,0,333.03,370.90,48.4,44.8,0.340,898663.8,898663.8,31041,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368519,1771871.00
03/24/2017 11:15,2,1.521,ACTIVE,211.70,366.10,59.949,1490368504,"274151322000076","219011344069620",32.58,10.70,0,333.93,376.01,50.1,46.5,0.340,957431.4,957431.4,31150,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368520,1771872.00
03/24/2017 11:15,2,1.623,ACTIVE,212.83,356.78,59.986,1490368504,"201051344000868","219011344069620",31.95,5.50,0,333.63,378.72,52.6,48.8,0.415,639423.1,639423.1,31738,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368521,1771873.00
03/24/2017 11:15,2,1.594,ACTIVE,211.25,351.67,59.949,1490368504,"274151322000095","219011344069620",31.81,9.70,0,331.53,370.90,51.3,47.6,0.354,948318.1,948318.1,31270,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368521,1771874.00
03/24/2017 11:15,2,1.496,ACTIVE,213.29,349.26,60.002,1490368504,"201051344000988","219011344069620",21.45,7.00,0,333.33,362.79,32.5,29.5,0.270,589795.8,589795.8,31774,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368522,1771875.00
03/24/2017 11:15,2,1.463,ACTIVE,212.16,357.38,59.986,1490368504,"201051344001025","219011344069620",32.20,7.00,0,333.33,378.72,47.7,44.1,0.376,642714.1,642714.1,31855,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368523,1771876.00
03/24/2017 11:15,2,1.578,ACTIVE,213.29,358.28,59.970,1490368504,"201051344000458","219011344069620",32.26,7.70,0,334.84,379.02,51.6,47.9,0.424,651648.8,651648.8,31365,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368524,1771877.00
03/24/2017 11:15,2,1.531,ACTIVE,213.74,362.79,59.949,1490368504,"201051344000853","219011344069620",32.66,6.70,0,337.54,383.83,50.6,46.9,0.402,651886.9,651886.9,31205,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368525,1771878.00
03/24/2017 11:15,2,1.449,ACTIVE,212.61,355.28,60.002,1490368504,"201051344000685","219011344069620",31.93,7.00,0,335.44,377.52,46.9,43.3,0.389,643769.5,643769.5,31551,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368526,1771879.00
03/24/2017 11:15,2,1.449,ACTIVE,212.61,357.38,59.975,1490368504,"201051344000917","219011344069620",32.07,7.70,0,333.33,378.12,47.1,43.6,0.384,640484.3,640484.3,31535,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368527,1771880.00
03/24/2017 11:15,2,1.455,ACTIVE,212.61,357.08,59.975,1490368504,"201051344001145","219011344069620",32.07,6.70,0,334.84,379.32,47.3,43.7,0.380,648300.6,648300.6,31382,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368528,1771881.00
03/24/2017 11:15,2,1.453,ACTIVE,212.83,357.68,59.970,1490368504,"201051344000651","219011344069620",32.18,6.30,0,334.24,376.92,47.4,43.8,0.376,636892.7,636892.7,31742,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368529,1771882.00
03/24/2017 11:15,2,1.465,ACTIVE,211.03,345.06,59.970,1490368504,"274151322000088","219011344069620",31.29,10.30,0,332.13,364.29,46.4,42.9,0.314,860887.7,860887.7,31259,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368530,1771883.00
03/24/2017 11:15,2,0.924,ACTIVE,212.16,463.78,59.954,1490368504,"274151322000068","219011344069620",43.61,14.00,0,331.53,477.01,40.7,37.4,0.256,740998.6,740998.6,32215,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368531,1771884.00
03/24/2017 11:15,2,1.486,ACTIVE,212.38,356.78,60.002,1490368504,"201051344001135","219011344069620",32.07,7.00,0,334.54,378.72,48.3,44.7,0.393,632808.6,632808.6,31758,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368531,1771885.00
03/24/2017 11:15,2,1.658,ACTIVE,212.61,355.88,59.996,1490368504,"201051344000594","219011344069620",31.75,7.00,0,332.43,379.62,53.3,49.6,0.424,653327.1,653327.1,31612,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368532,1771886.00
03/24/2017 11:15,2,1.445,ACTIVE,212.61,356.48,59.896,1490368504,"201051344001203","219011344069620",32.14,6.70,0,334.24,377.82,47.1,43.5,0.384,641247.2,641247.2,31812,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368533,1771887.00
03/24/2017 11:15,2,1.439,ACTIVE,211.03,350.77,59.954,1490368504,"274151322000054","219011344069620",31.43,11.00,0,331.53,364.59,45.8,42.2,0.301,879349.2,879349.2,31156,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368534,1771888.00
03/24/2017 11:15,2,1.641,ACTIVE,213.06,354.07,59.996,1490368504,"201051344000867","219011344069620",31.65,7.30,0,333.93,377.82,52.6,48.9,0.415,638519.0,638519.0,31771,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368535,1771889.00
03/24/2017 11:15,2,1.465,ACTIVE,212.61,359.48,59.938,1490368504,"201051344001093","219011344069620",32.34,7.70,0,333.63,376.92,48.0,44.4,0.367,640147.3,640147.3,31629,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368536,1771890.00
03/24/2017 11:15,2,1.574,ACTIVE,212.83,357.38,60.007,1490368504,"201051344000900","219011344069620",31.97,6.00,0,333.63,378.72,51.0,47.3,0.415,659684.7,659684.7,31121,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368537,1771891.00
03/24/2017 11:15,2,1.604,ACTIVE,213.06,357.98,59.970,1490368504,"201051344000648","219011344069620",32.10,5.50,0,334.54,379.02,52.2,48.4,0.415,649324.0,649324.0,31189,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368538,1771892.00
03/24/2017 11:15,2,1.629,ACTIVE,213.06,356.78,59.975,1490368504,"201051344000569","219011344069620",31.99,7.00,0,335.14,381.12,52.8,49.0,0.429,661792.6,661792.6,31101,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368539,1771893.00
03/24/2017 11:15,2,1.557,ACTIVE,213.06,360.99,59.991,1490368504,"201051344000983","219011344069620",32.44,7.00,0,335.14,382.93,51.2,47.5,0.429,652573.4,652573.4,31297,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368540,1771894.00
03/24/2017 11:15,2,1.514,ACTIVE,213.29,363.69,59.996,1490368504,"201051344001158","219011344069620",32.68,7.00,0,336.34,382.93,50.2,46.5,0.411,638567.8,638567.8,31649,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368541,1771895.00
03/24/2017 11:15,2,1.631,ACTIVE,213.51,355.88,59.933,1490368504,"201051344000576","219011344069620",31.85,6.30,0,335.14,379.62,52.6,48.9,0.420,652528.5,652528.5,31172,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368542,1771896.00
03/24/2017 11:15,2,1.543,ACTIVE,211.03,352.27,59.933,1490368504,"274151322000087","219011344069620",31.05,13.70,0,332.13,361.89,48.6,45.0,0.318,851013.9,851013.9,31525,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490368543,1771897.00
03/24/2017 11:30,2,1.598,ACTIVE,213.74,352.57,59.991,1490369404,"201051344000645","219011344069620",31.67,7.00,0,336.94,378.72,51.3,47.6,0.411,651657.9,651657.9,31211,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369405,1771898.00
03/24/2017 11:30,2,1.527,ACTIVE,211.25,352.87,59.970,1490369404,"274151322000085","219011344069620",30.57,10.70,0,332.73,362.19,47.3,43.8,0.323,876927.8,876927.8,31218,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369406,1771899.00
03/24/2017 11:30,2,1.633,ACTIVE,213.74,354.67,59.965,1490369404,"201051344000633","219011344069620",31.37,6.70,0,336.34,380.82,51.9,48.2,0.429,638089.9,638089.9,31747,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369407,1771900.00
03/24/2017 11:30,2,1.518,ACTIVE,213.74,362.49,59.975,1490369404,"201051344000469","219011344069620",32.62,7.00,0,342.05,385.33,50.1,46.5,0.407,640718.2,640718.2,31708,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369407,1771901.00
03/24/2017 11:30,2,1.551,ACTIVE,212.61,355.58,59.959,1490369404,"201051344000646","219011344069620",31.87,8.00,0,333.63,380.52,50.1,46.4,0.411,634540.9,634540.9,31612,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369408,1771902.00
03/24/2017 11:30,2,1.584,ACTIVE,211.03,344.15,59.965,1490369404,"274151322000052","219011344069620",31.29,11.00,0,332.13,367.60,50.2,46.5,0.340,907697.8,907697.8,30985,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369409,1771903.00
03/24/2017 11:30,2,1.572,ACTIVE,212.83,357.98,60.002,1490369404,"201051344000585","219011344069620",32.08,8.50,0,333.63,379.92,51.1,47.4,0.415,645085.5,645085.5,31772,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369410,1771904.00
03/24/2017 11:30,2,1.496,ACTIVE,212.38,356.48,60.007,1490369404,"201051344001230","219011344069620",32.05,7.30,0,332.73,379.92,48.6,45.0,0.393,638848.7,638848.7,31487,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369411,1771905.00
03/24/2017 11:30,2,1.512,ACTIVE,213.29,357.08,59.938,1490369404,"201051344000582","219011344069620",32.01,7.00,0,334.24,377.82,49.0,45.4,0.384,628895.4,628895.4,31686,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369412,1771906.00
03/24/2017 11:30,2,1.586,ACTIVE,212.38,357.38,59.975,1490369404,"201051344000955","219011344069620",32.05,7.70,0,334.24,382.63,51.5,47.8,0.420,646867.5,646867.5,31575,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369413,1771907.00
03/24/2017 11:30,2,1.002,ACTIVE,211.48,448.15,59.954,1490369404,"274151322000094","219011344069620",42.24,12.70,0,333.93,470.09,43.0,39.5,0.292,740538.4,740538.4,32291,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369414,1771908.00
03/24/2017 11:30,2,1.551,ACTIVE,213.74,363.39,59.981,1490369404,"201051344000579","219011344069620",32.74,8.50,0,343.25,386.23,51.4,47.7,0.411,658217.6,658217.6,31539,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369415,1771909.00
03/24/2017 11:30,2,1.533,ACTIVE,212.38,359.18,60.002,1490369404,"201051344000890","219011344069620",32.26,7.70,0,333.63,379.92,50.1,46.5,0.393,640664.9,640664.9,31695,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369416,1771910.00
03/24/2017 11:30,2,1.541,ACTIVE,212.83,360.69,59.981,1490369404,"201051344000438","219011344069620",32.42,7.30,0,334.84,382.33,50.7,47.0,0.398,643569.9,643569.9,31667,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369417,1771911.00
03/24/2017 11:30,2,1.572,ACTIVE,212.61,346.56,60.018,1490369404,"201051344000417","219011344069620",20.77,7.00,0,333.93,360.08,33.1,30.0,0.252,614779.8,614779.8,31974,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369418,1771912.00
03/24/2017 11:30,2,1.291,ACTIVE,211.48,360.38,60.007,1490369404,"274151322000083","219011344069620",33.12,10.30,0,332.73,378.42,43.3,39.9,0.305,898673.5,898673.5,31042,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369419,1771913.00
03/24/2017 11:30,2,1.596,ACTIVE,212.16,364.29,59.965,1490369404,"274151322000076","219011344069620",32.20,11.00,0,339.34,376.62,52.0,48.2,0.358,957442.5,957442.5,31151,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369419,1771914.00
03/24/2017 11:30,2,1.660,ACTIVE,213.06,353.17,59.944,1490369404,"201051344000868","219011344069620",31.17,6.00,0,335.74,379.92,52.5,48.7,0.420,639434.5,639434.5,31739,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369420,1771915.00
03/24/2017 11:30,2,1.385,ACTIVE,211.25,366.10,59.975,1490369404,"274151322000095","219011344069620",33.28,10.30,0,332.13,382.33,46.7,43.2,0.305,948328.3,948328.3,31271,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369421,1771916.00
03/24/2017 11:30,2,1.486,ACTIVE,213.51,349.26,60.049,1490369404,"201051344000988","219011344069620",21.39,7.70,0,335.44,364.29,32.2,29.2,0.261,589802.7,589802.7,31775,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369422,1771917.00
03/24/2017 11:30,2,1.535,ACTIVE,212.38,357.98,60.007,1490369404,"201051344001025","219011344069620",32.24,7.30,0,332.73,379.92,50.1,46.5,0.393,642724.6,642724.6,31856,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369423,1771918.00
03/24/2017 11:30,2,1.592,ACTIVE,213.29,354.07,60.002,1490369404,"201051344000458","219011344069620",31.75,9.00,0,337.54,381.73,51.2,47.5,0.424,651660.0,651660.0,31366,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369424,1771919.00
03/24/2017 11:30,2,1.533,ACTIVE,213.96,360.69,59.970,1490369404,"201051344000853","219011344069620",32.44,7.70,0,344.15,386.23,50.4,46.7,0.398,651897.9,651897.9,31206,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369425,1771920.00
03/24/2017 11:30,2,1.482,ACTIVE,212.61,359.78,59.975,1490369404,"201051344000685","219011344069620",32.44,7.30,0,336.04,379.02,48.8,45.2,0.402,643779.8,643779.8,31552,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369426,1771921.00
03/24/2017 11:30,2,1.508,ACTIVE,212.61,357.68,60.018,1490369404,"201051344000917","219011344069620",32.14,8.00,0,334.54,379.92,49.1,45.5,0.389,640494.7,640494.7,31536,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369427,1771922.00
03/24/2017 11:30,2,1.508,ACTIVE,212.83,356.18,59.933,1490369404,"201051344001145","219011344069620",32.05,6.70,0,335.14,380.52,49.0,45.4,0.393,648311.0,648311.0,31383,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369427,1771923.00
03/24/2017 11:30,2,1.543,ACTIVE,212.83,355.58,60.023,1490369404,"201051344000651","219011344069620",31.97,6.70,0,334.54,379.62,50.0,46.3,0.398,636903.2,636903.2,31743,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369428,1771924.00
03/24/2017 11:30,2,1.404,ACTIVE,211.25,350.17,59.991,1490369404,"274151322000088","219011344069620",31.81,11.00,0,332.13,368.50,45.2,41.7,0.296,860897.4,860897.4,31260,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369429,1771925.00
03/24/2017 11:30,2,0.955,ACTIVE,212.38,460.17,59.986,1490369404,"274151322000068","219011344069620",43.02,14.70,0,334.84,479.11,41.7,38.3,0.270,741007.5,741007.5,32216,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369430,1771926.00
03/24/2017 11:30,2,1.541,ACTIVE,212.38,359.78,59.981,1490369404,"201051344001135","219011344069620",32.28,7.30,0,335.14,380.52,50.4,46.7,0.407,632819.2,632819.2,31759,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369431,1771927.00
03/24/2017 11:30,2,1.656,ACTIVE,212.61,353.17,59.986,1490369404,"201051344000594","219011344069620",31.49,7.30,0,335.14,383.23,52.8,49.1,0.420,653338.6,653338.6,31613,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369432,1771928.00
03/24/2017 11:30,2,1.520,ACTIVE,212.61,354.37,60.007,1490369404,"201051344001203","219011344069620",31.91,7.30,0,335.74,382.63,49.1,45.5,0.402,641257.6,641257.6,31813,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369433,1771929.00
03/24/2017 11:30,2,1.473,ACTIVE,211.25,352.87,59.981,1490369404,"274151322000054","219011344069620",31.17,12.00,0,331.83,365.80,46.4,42.9,0.314,879359.2,879359.2,31157,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369434,1771930.00
03/24/2017 11:30,2,1.637,ACTIVE,213.51,352.57,60.023,1490369404,"201051344000867","219011344069620",31.37,7.30,0,336.34,379.32,52.0,48.3,0.424,638530.4,638530.4,31772,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369435,1771931.00
03/24/2017 11:30,2,1.545,ACTIVE,212.83,355.58,59.970,1490369404,"201051344001093","219011344069620",31.91,7.70,0,333.03,379.32,50.0,46.3,0.384,640157.9,640157.9,31630,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369436,1771932.00
03/24/2017 11:30,2,1.576,ACTIVE,213.29,353.47,59.996,1490369404,"201051344000900","219011344069620",31.57,6.30,0,336.34,379.92,50.4,46.7,0.420,659695.7,659695.7,31122,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369437,1771933.00
03/24/2017 11:30,2,1.629,ACTIVE,213.29,352.57,59.954,1490369404,"201051344000648","219011344069620",31.31,6.00,0,336.94,380.22,51.7,48.0,0.415,649335.3,649335.3,31190,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369438,1771934.00
03/24/2017 11:30,2,1.613,ACTIVE,213.51,356.18,59.986,1490369404,"201051344000569","219011344069620",31.95,7.70,0,337.24,382.33,52.2,48.4,0.420,661804.0,661804.0,31102,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369439,1771935.00
03/24/2017 11:30,2,1.559,ACTIVE,213.29,357.98,59.954,1490369404,"201051344000983","219011344069620",32.18,7.70,0,339.04,385.33,50.8,47.1,0.415,652584.5,652584.5,31298,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369440,1771936.00
03/24/2017 11:30,2,1.520,ACTIVE,213.51,359.18,60.007,1490369404,"201051344001158","219011344069620",32.30,7.70,0,336.34,384.13,49.8,46.1,0.411,638578.7,638578.7,31650,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369441,1771937.00
03/24/2017 11:30,2,1.637,ACTIVE,213.51,354.37,59.959,1490369404,"201051344000576","219011344069620",31.23,6.30,0,337.24,380.82,51.8,48.1,0.415,652539.9,652539.9,31173,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369441,1771938.00
03/24/2017 11:30,2,1.541,ACTIVE,211.48,347.16,59.986,1490369404,"274151322000087","219011344069620",30.85,15.00,0,332.43,363.69,48.2,44.6,0.318,851024.3,851024.3,31526,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490369442,1771939.00
03/24/2017 11:45,2,2.141,ACTIVE,213.96,357.68,60.034,1490370303,"201051344000645","219011344069620",31.01,7.70,0,336.04,387.14,67.2,63.0,0.544,651671.6,651671.6,31212,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370304,1771940.00
03/24/2017 11:45,2,2.053,ACTIVE,211.93,346.86,59.996,1490370303,"274151322000085","219011344069620",30.45,11.30,0,333.63,370.30,63.3,59.2,0.424,876940.4,876940.4,31219,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370305,1771941.00
03/24/2017 11:45,2,2.146,ACTIVE,213.74,359.48,60.044,1490370303,"201051344000633","219011344069620",31.33,7.30,0,334.54,388.34,68.2,63.9,0.575,638103.8,638103.8,31748,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370306,1771942.00
03/24/2017 11:45,2,1.986,ACTIVE,213.96,363.69,60.012,1490370303,"201051344000469","219011344069620",32.34,8.50,0,342.35,391.04,65.1,60.9,0.539,640731.5,640731.5,31709,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370307,1771943.00
03/24/2017 11:45,2,2.184,ACTIVE,212.83,362.79,59.986,1490370303,"201051344000646","219011344069620",32.01,8.50,0,337.24,391.34,70.8,66.4,0.588,634554.7,634554.7,31613,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370308,1771944.00
03/24/2017 11:45,2,2.109,ACTIVE,211.25,351.37,59.996,1490370303,"274151322000052","219011344069620",31.25,12.00,0,333.63,373.01,66.8,62.5,0.473,907711.1,907711.1,30986,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370309,1771945.00
03/24/2017 11:45,2,2.191,ACTIVE,213.06,365.49,60.049,1490370303,"201051344000585","219011344069620",32.36,9.00,0,337.84,394.05,71.8,67.4,0.592,645099.6,645099.6,31773,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370310,1771946.00
03/24/2017 11:45,2,2.115,ACTIVE,212.61,363.39,60.028,1490370303,"201051344001230","219011344069620",32.24,7.70,0,339.04,394.65,69.2,64.8,0.570,638862.0,638862.0,31488,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370311,1771947.00
03/24/2017 11:45,2,2.133,ACTIVE,213.74,362.19,60.039,1490370303,"201051344000582","219011344069620",32.10,7.30,0,336.94,391.04,69.3,65.0,0.544,628908.9,628908.9,31687,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370312,1771948.00
03/24/2017 11:45,2,2.205,ACTIVE,212.61,365.80,59.928,1490370303,"201051344000955","219011344069620",32.36,8.00,0,337.24,391.94,72.3,67.9,0.597,646881.7,646881.7,31576,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370313,1771949.00
03/24/2017 11:45,2,1.424,ACTIVE,211.48,441.84,59.965,1490370303,"274151322000094","219011344069620",40.55,13.00,0,423.20,472.80,58.5,54.5,0.393,740549.9,740549.9,32292,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370314,1771950.00
03/24/2017 11:45,2,2.061,ACTIVE,213.96,362.19,59.981,1490370303,"201051344000579","219011344069620",32.12,10.00,0,342.65,390.74,67.2,62.9,0.552,658231.2,658231.2,31540,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370314,1771951.00
03/24/2017 11:45,2,2.154,ACTIVE,212.83,365.19,60.034,1490370303,"201051344000890","219011344069620",32.38,8.00,0,339.04,393.15,70.6,66.2,0.566,640678.7,640678.7,31696,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370315,1771952.00
03/24/2017 11:45,2,2.211,ACTIVE,213.29,365.80,59.996,1490370303,"201051344000438","219011344069620",32.32,7.70,0,341.15,395.55,72.4,68.0,0.592,643583.9,643583.9,31668,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370316,1771953.00
03/24/2017 11:45,2,2.238,ACTIVE,213.06,351.67,59.917,1490370303,"201051344000417","219011344069620",20.85,7.30,0,333.93,370.60,47.3,43.7,0.384,614788.8,614788.8,31975,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370317,1771954.00
03/24/2017 11:45,2,1.816,ACTIVE,211.70,363.69,59.975,1490370303,"274151322000083","219011344069620",32.90,11.00,0,348.96,383.83,60.4,56.4,0.429,898685.3,898685.3,31043,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370318,1771955.00
03/24/2017 11:45,2,2.168,ACTIVE,212.38,367.30,60.012,1490370303,"274151322000076","219011344069620",32.08,12.00,0,340.25,382.63,70.5,66.1,0.495,957456.5,957456.5,31152,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370319,1771956.00
03/24/2017 11:45,2,2.182,ACTIVE,213.29,357.98,60.039,1490370303,"201051344000868","219011344069620",31.07,7.00,0,334.54,385.33,68.7,64.4,0.561,639448.5,639448.5,31740,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370320,1771957.00
03/24/2017 11:45,2,1.906,ACTIVE,211.48,367.90,59.991,1490370303,"274151322000095","219011344069620",33.24,11.30,0,350.47,388.04,64.2,60.0,0.442,948340.9,948340.9,31272,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370321,1771958.00
03/24/2017 11:45,2,1.969,ACTIVE,213.51,352.57,60.007,1490370303,"201051344000988","219011344069620",21.39,9.00,0,336.04,372.41,42.7,39.3,0.354,589811.1,589811.1,31776,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370322,1771959.00
03/24/2017 11:45,2,2.215,ACTIVE,213.06,362.49,60.023,1490370303,"201051344001025","219011344069620",32.05,7.70,0,338.14,394.05,71.9,67.5,0.575,642738.6,642738.6,31857,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370322,1771960.00
03/24/2017 11:45,2,2.080,ACTIVE,213.74,358.58,59.975,1490370303,"201051344000458","219011344069620",31.81,10.30,0,335.74,386.23,67.2,62.9,0.566,651673.6,651673.6,31367,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370323,1771961.00
03/24/2017 11:45,2,2.016,ACTIVE,214.19,364.29,59.975,1490370303,"201051344000853","219011344069620",32.32,9.30,0,340.85,391.64,66.0,61.8,0.539,651911.3,651911.3,31207,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370324,1771962.00
03/24/2017 11:45,2,2.178,ACTIVE,212.83,362.79,59.944,1490370303,"201051344000685","219011344069620",32.07,7.30,0,338.74,393.15,70.8,66.4,0.597,643793.5,643793.5,31553,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370325,1771963.00
03/24/2017 11:45,2,2.145,ACTIVE,213.29,364.89,60.039,1490370303,"201051344000917","219011344069620",32.20,8.50,0,338.44,392.55,70.0,65.6,0.588,640508.3,640508.3,31537,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370326,1771964.00
03/24/2017 11:45,2,2.176,ACTIVE,212.83,362.79,60.039,1490370303,"201051344001145","219011344069620",32.16,7.00,0,339.34,393.75,70.9,66.5,0.583,648324.6,648324.6,31384,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370327,1771965.00
03/24/2017 11:45,2,2.221,ACTIVE,213.29,362.49,59.996,1490370303,"201051344000651","219011344069620",32.01,7.00,0,339.04,392.85,72.0,67.6,0.583,636917.1,636917.1,31744,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370328,1771966.00
03/24/2017 11:45,2,1.938,ACTIVE,211.03,362.79,59.975,1490370303,"274151322000088","219011344069620",31.77,12.00,0,335.44,373.91,62.3,58.2,0.415,860909.6,860909.6,31261,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370329,1771967.00
03/24/2017 11:45,2,1.357,ACTIVE,212.16,458.67,59.975,1490370303,"274151322000068","219011344069620",42.50,15.30,0,335.44,482.72,58.4,54.4,0.393,741018.8,741018.8,32217,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370330,1771968.00
03/24/2017 11:45,2,2.213,ACTIVE,212.83,362.49,60.018,1490370303,"201051344001135","219011344069620",32.12,7.70,0,337.84,393.45,72.0,67.6,0.597,632833.3,632833.3,31760,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370331,1771969.00
03/24/2017 11:45,2,2.232,ACTIVE,212.83,358.28,59.949,1490370303,"201051344000594","219011344069620",31.15,8.00,0,333.93,386.83,70.5,66.1,0.575,653352.8,653352.8,31614,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370332,1771970.00
03/24/2017 11:45,2,2.172,ACTIVE,213.29,364.89,60.039,1490370303,"201051344001203","219011344069620",32.36,7.70,0,338.14,392.85,71.2,66.8,0.597,641271.3,641271.3,31814,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370333,1771971.00
03/24/2017 11:45,2,2.043,ACTIVE,211.70,359.78,59.981,1490370303,"274151322000054","219011344069620",31.03,12.70,0,333.03,371.51,64.2,60.0,0.446,879371.8,879371.8,31158,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370334,1771972.00
03/24/2017 11:45,2,2.191,ACTIVE,213.96,358.58,59.986,1490370303,"201051344000867","219011344069620",31.31,8.50,0,335.14,385.03,69.4,65.1,0.561,638544.3,638544.3,31773,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370334,1771973.00
03/24/2017 11:45,2,2.193,ACTIVE,213.29,364.29,60.002,1490370303,"201051344001093","219011344069620",32.30,8.00,0,337.54,394.05,71.8,67.4,0.566,640171.8,640171.8,31631,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370335,1771974.00
03/24/2017 11:45,2,2.131,ACTIVE,213.74,358.88,59.970,1490370303,"201051344000900","219011344069620",31.55,7.00,0,335.44,385.63,68.2,63.9,0.561,659709.4,659709.4,31123,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370337,1771975.00
03/24/2017 11:45,2,2.172,ACTIVE,213.74,357.68,59.933,1490370303,"201051344000648","219011344069620",31.31,6.70,0,334.84,385.93,68.8,64.5,0.552,649349.1,649349.1,31191,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370338,1771976.00
03/24/2017 11:45,2,2.168,ACTIVE,213.96,359.18,60.023,1490370303,"201051344000569","219011344069620",31.43,9.30,0,337.54,387.74,69.0,64.7,0.566,661818.0,661818.0,31103,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370338,1771977.00
03/24/2017 11:45,2,2.086,ACTIVE,213.96,361.89,60.044,1490370303,"201051344000983","219011344069620",32.10,9.70,0,338.44,388.64,67.8,63.5,0.575,652598.1,652598.1,31299,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370339,1771978.00
03/24/2017 11:45,2,2.051,ACTIVE,213.96,361.89,60.018,1490370303,"201051344001158","219011344069620",32.10,9.00,0,339.34,389.24,66.7,62.5,0.557,638592.0,638592.0,31651,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370340,1771979.00
03/24/2017 11:45,2,2.189,ACTIVE,214.41,359.78,60.012,1490370303,"201051344000576","219011344069620",31.19,7.30,0,336.64,389.84,69.2,64.9,0.566,652553.7,652553.7,31174,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370341,1771980.00
03/24/2017 11:45,2,2.094,ACTIVE,211.70,346.26,59.975,1490370303,"274151322000087","219011344069620",30.91,16.00,0,333.33,371.51,65.6,61.4,0.438,851037.3,851037.3,31527,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490370342,1771981.00
03/24/2017 12:00,2,2.383,ACTIVE,214.87,361.29,60.002,1490371203,"201051344000645","219011344069620",30.59,9.70,0,320.41,396.75,73.8,69.3,0.597,651689.7,651689.7,31213,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371204,1771982.00
03/24/2017 12:00,2,2.242,ACTIVE,211.93,349.56,59.991,1490371203,"274151322000085","219011344069620",29.90,13.00,0,329.73,378.42,68.0,63.7,0.460,876957.1,876957.1,31220,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371205,1771983.00
03/24/2017 12:00,2,2.371,ACTIVE,214.64,363.09,60.034,1490371203,"201051344000633","219011344069620",31.07,9.00,0,320.11,396.75,74.7,70.1,0.628,638122.0,638122.0,31749,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371206,1771984.00
03/24/2017 12:00,2,2.303,ACTIVE,214.64,361.29,59.986,1490371203,"201051344000469","219011344069620",31.49,10.70,0,319.21,398.86,73.4,68.9,0.614,640749.1,640749.1,31710,0,0,0,L,1122011218,0,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371207,1771985.00
03/24/2017 12:00,2,2.500,ACTIVE,213.74,351.37,59.991,1490371203,"201051344000646","219011344069620",31.67,10.70,0,320.11,397.35,80.2,75.5,0.376,634573.9,634573.9,31614,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371208,1771986.00
03/24/2017 12:00,2,2.275,ACTIVE,211.70,347.46,60.007,1490371203,"274151322000052","219011344069620",30.95,14.30,0,326.72,379.32,71.3,66.9,0.499,907728.7,907728.7,30987,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371209,1771987.00
03/24/2017 12:00,2,2.547,ACTIVE,214.41,350.77,60.012,1490371203,"201051344000585","219011344069620",31.73,11.00,0,320.41,397.96,81.8,77.1,0.380,645119.1,645119.1,31774,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371209,1771988.00
03/24/2017 12:00,2,2.490,ACTIVE,213.51,353.17,60.002,1490371203,"201051344001230","219011344069620",31.97,9.70,0,325.82,399.76,80.7,75.9,0.367,638881.1,638881.1,31489,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371210,1771989.00
03/24/2017 12:00,2,2.529,ACTIVE,214.64,349.56,59.981,1490371203,"201051344000582","219011344069620",31.55,9.00,0,318.91,397.66,80.8,76.1,0.362,628928.1,628928.1,31688,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371211,1771990.00
03/24/2017 12:00,2,2.504,ACTIVE,213.74,354.07,59.954,1490371203,"201051344000955","219011344069620",31.97,10.00,0,319.81,397.96,81.2,76.4,0.380,646901.1,646901.1,31577,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371212,1771991.00
