ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 12:00,2,1.467,ACTIVE,211.93,449.05,60.002,1490371203,"274151322000094","219011344069620",41.98,14.00,0,415.09,480.01,62.6,58.5,0.429,740565.2,740565.2,32293,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371213,1771992.00
03/24/2017 12:00,2,2.355,ACTIVE,214.87,361.59,60.002,1490371203,"201051344000579","219011344069620",31.27,11.70,0,320.71,399.46,74.6,70.1,0.628,658249.2,658249.2,31541,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371214,1771993.00
03/24/2017 12:00,2,2.541,ACTIVE,213.74,353.47,60.007,1490371203,"201051344000890","219011344069620",32.01,10.70,0,324.32,397.96,82.4,77.6,0.371,640698.1,640698.1,31697,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371215,1771994.00
03/24/2017 12:00,2,2.502,ACTIVE,214.19,355.88,60.028,1490371203,"201051344000438","219011344069620",32.30,10.30,0,323.11,400.96,81.9,77.1,0.371,643603.5,643603.5,31669,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371216,1771995.00
03/24/2017 12:00,2,2.518,ACTIVE,213.96,353.47,60.049,1490371203,"201051344000417","219011344069620",21.11,8.00,0,333.93,381.42,53.9,50.1,0.446,614801.4,614801.4,31976,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371217,1771996.00
03/24/2017 12:00,2,2.006,ACTIVE,211.93,362.49,59.991,1490371203,"274151322000083","219011344069620",32.60,12.30,0,343.85,392.25,66.2,62.0,0.473,898701.4,898701.4,31044,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371218,1771997.00
03/24/2017 12:00,2,2.398,ACTIVE,212.61,359.78,59.996,1490371203,"274151322000076","219011344069620",31.35,15.00,0,331.23,386.83,76.1,71.5,0.530,957475.2,957475.2,31153,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371219,1771998.00
03/24/2017 12:00,2,2.387,ACTIVE,214.19,361.29,60.012,1490371203,"201051344000868","219011344069620",30.99,9.00,0,316.50,394.95,74.9,70.4,0.610,639466.8,639466.8,31741,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371220,1771999.00
03/24/2017 12:00,2,2.176,ACTIVE,212.16,366.10,59.991,1490371203,"274151322000095","219011344069620",32.52,13.00,0,343.85,394.95,71.5,67.1,0.473,948358.1,948358.1,31273,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371221,1772000.00
03/24/2017 12:00,2,2.293,ACTIVE,214.41,354.97,59.996,1490371203,"201051344000988","219011344069620",20.71,10.30,0,336.04,380.82,48.1,44.5,0.398,589822.4,589822.4,31777,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371221,1772001.00
03/24/2017 12:00,2,2.543,ACTIVE,214.19,352.27,60.007,1490371203,"201051344001025","219011344069620",31.95,10.00,0,323.41,399.76,82.2,77.4,0.367,642758.2,642758.2,31858,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371222,1772002.00
03/24/2017 12:00,2,2.334,ACTIVE,214.64,360.38,59.991,1490371203,"201051344000458","219011344069620",31.19,12.70,0,318.30,394.95,73.8,69.3,0.623,651691.5,651691.5,31368,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371223,1772003.00
03/24/2017 12:00,2,2.316,ACTIVE,215.09,363.69,59.991,1490371203,"201051344000853","219011344069620",31.23,11.70,0,323.11,399.46,73.2,68.8,0.614,651929.0,651929.0,31208,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371224,1772004.00
03/24/2017 12:00,2,2.494,ACTIVE,213.96,354.07,60.012,1490371203,"201051344000685","219011344069620",32.03,9.30,0,325.22,397.66,80.9,76.2,0.380,643812.8,643812.8,31554,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371225,1772005.00
03/24/2017 12:00,2,2.484,ACTIVE,214.41,353.77,59.996,1490371203,"201051344000917","219011344069620",31.99,10.30,0,324.02,398.56,80.5,75.8,0.371,640527.4,640527.4,31538,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371226,1772006.00
03/24/2017 12:00,2,2.490,ACTIVE,214.19,352.27,60.007,1490371203,"201051344001145","219011344069620",31.93,9.00,0,321.01,400.06,80.5,75.8,0.367,648343.9,648343.9,31385,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371227,1772007.00
03/24/2017 12:00,2,2.537,ACTIVE,214.64,351.67,60.007,1490371203,"201051344000651","219011344069620",31.83,9.00,0,322.81,398.26,81.8,77.0,0.371,636936.7,636936.7,31745,0,0,0,L,1122011218,0,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371228,1772008.00
03/24/2017 12:00,2,2.174,ACTIVE,211.25,351.97,59.991,1490371203,"274151322000088","219011344069620",30.73,13.30,0,332.43,382.03,67.7,63.4,0.451,860926.1,860926.1,31262,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371229,1772009.00
03/24/2017 12:00,2,1.506,ACTIVE,212.38,443.04,59.991,1490371203,"274151322000068","219011344069620",41.73,16.00,0,420.50,485.12,64.3,60.1,0.424,741034.1,741034.1,32218,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371230,1772010.00
03/24/2017 12:00,2,2.480,ACTIVE,213.96,352.27,59.975,1490371203,"201051344001135","219011344069620",31.91,9.70,0,323.11,397.05,80.2,75.5,0.371,632852.5,632852.5,31761,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371230,1772011.00
03/24/2017 12:00,2,2.408,ACTIVE,213.51,360.08,59.981,1490371203,"201051344000594","219011344069620",31.01,10.00,0,315.60,391.34,75.6,71.1,0.605,653371.3,653371.3,31615,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371231,1772012.00
03/24/2017 12:00,2,2.531,ACTIVE,214.19,350.47,59.949,1490371203,"201051344001203","219011344069620",31.73,10.30,0,321.61,400.06,81.3,76.6,0.380,641290.8,641290.8,31815,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371232,1772013.00
03/24/2017 12:00,2,2.242,ACTIVE,211.93,357.08,60.002,1490371203,"274151322000054","219011344069620",30.08,14.30,0,327.32,378.72,68.3,64.0,0.473,879388.6,879388.6,31159,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371233,1772014.00
03/24/2017 12:00,2,2.393,ACTIVE,214.41,360.08,59.996,1490371203,"201051344000867","219011344069620",30.63,10.30,0,318.61,391.34,74.3,69.8,0.597,638562.6,638562.6,31774,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371234,1772015.00
03/24/2017 12:00,2,2.488,ACTIVE,214.19,355.28,59.991,1490371203,"201051344001093","219011344069620",32.16,9.70,0,321.31,399.16,81.1,76.4,0.358,640191.3,640191.3,31632,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371235,1772016.00
03/24/2017 12:00,2,2.338,ACTIVE,214.41,361.59,60.012,1490371203,"201051344000900","219011344069620",30.73,9.00,0,317.70,396.15,72.8,68.3,0.597,659727.3,659727.3,31124,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371236,1772017.00
03/24/2017 12:00,2,2.330,ACTIVE,214.41,360.69,59.996,1490371203,"201051344000648","219011344069620",31.01,8.00,0,317.70,396.15,73.2,68.8,0.597,649367.2,649367.2,31192,0,0,0,L,1122011218,0,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371237,1772018.00
03/24/2017 12:00,2,2.352,ACTIVE,214.41,361.29,59.996,1490371203,"201051344000569","219011344069620",30.89,11.70,0,318.91,395.25,73.6,69.1,0.605,661836.0,661836.0,31104,0,0,0,L,1122011218,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371238,1772019.00
03/24/2017 12:00,2,2.275,ACTIVE,214.64,361.59,59.991,1490371203,"201051344000983","219011344069620",31.59,12.00,0,318.61,395.25,72.7,68.3,0.619,652616.0,652616.0,31300,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371239,1772020.00
03/24/2017 12:00,2,2.260,ACTIVE,214.64,361.89,60.002,1490371203,"201051344001158","219011344069620",31.53,11.00,0,319.81,397.05,72.2,67.7,0.605,638609.6,638609.6,31652,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371240,1772021.00
03/24/2017 12:00,2,2.305,ACTIVE,214.64,361.29,60.002,1490371203,"201051344000576","219011344069620",31.27,9.00,0,320.11,397.96,73.0,68.5,0.597,652571.8,652571.8,31175,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371241,1772022.00
03/24/2017 12:00,2,2.229,ACTIVE,211.93,358.88,60.007,1490371203,"274151322000087","219011344069620",30.51,18.00,0,330.33,377.82,68.7,64.4,0.464,851054.3,851054.3,31528,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490371241,1772023.00
03/24/2017 12:15,2,2.816,ACTIVE,215.32,349.86,59.981,1490372103,"201051344000645","219011344069620",30.93,10.70,0,337.54,396.75,88.2,83.2,0.398,651704.3,651704.3,31214,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372104,1772024.00
03/24/2017 12:15,2,2.650,ACTIVE,212.83,349.26,59.975,1490372103,"274151322000085","219011344069620",30.42,13.30,0,334.54,379.32,81.6,76.9,0.305,876970.6,876970.6,31221,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372105,1772025.00
03/24/2017 12:15,2,2.830,ACTIVE,215.09,351.07,59.975,1490372103,"201051344000633","219011344069620",31.19,9.30,0,335.74,397.66,89.4,84.3,0.424,638136.8,638136.8,31750,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372106,1772026.00
03/24/2017 12:15,2,2.816,ACTIVE,215.32,350.47,59.981,1490372103,"201051344000469","219011344069620",31.23,11.30,0,336.04,397.96,89.1,84.1,0.420,640763.7,640763.7,31711,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372107,1772027.00
03/24/2017 12:15,2,2.957,ACTIVE,214.19,350.17,59.959,1490372103,"201051344000646","219011344069620",31.39,11.00,0,322.81,391.04,94.0,88.8,0.442,634589.6,634589.6,31615,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372108,1772028.00
03/24/2017 12:15,2,2.754,ACTIVE,212.61,347.76,59.975,1490372103,"274151322000052","219011344069620",30.91,15.50,0,333.93,379.02,86.2,81.3,0.336,907742.8,907742.8,30988,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372109,1772029.00
03/24/2017 12:15,2,3.033,ACTIVE,214.87,351.37,59.981,1490372103,"201051344000585","219011344069620",31.41,12.00,0,317.40,396.15,96.5,91.2,0.446,645135.2,645135.2,31775,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372110,1772030.00
03/24/2017 12:15,2,2.969,ACTIVE,213.96,352.87,59.970,1490372103,"201051344001230","219011344069620",31.77,10.70,0,322.21,393.75,95.6,90.3,0.442,638896.9,638896.9,31490,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372111,1772031.00
03/24/2017 12:15,2,2.992,ACTIVE,215.09,352.27,59.996,1490372103,"201051344000582","219011344069620",31.61,10.00,0,319.51,397.35,95.7,90.4,0.433,628943.9,628943.9,31689,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372112,1772032.00
03/24/2017 12:15,2,3.025,ACTIVE,213.96,349.26,59.949,1490372103,"201051344000955","219011344069620",31.57,11.00,0,320.71,392.25,96.8,91.5,0.455,646917.2,646917.2,31578,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372112,1772033.00
03/24/2017 12:15,2,1.695,ACTIVE,212.61,462.28,59.970,1490372103,"274151322000094","219011344069620",43.30,14.70,0,410.28,482.72,74.7,70.1,0.526,740577.6,740577.6,32294,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372113,1772034.00
03/24/2017 12:15,2,2.906,ACTIVE,215.32,351.07,59.944,1490372103,"201051344000579","219011344069620",31.39,12.00,0,336.34,397.35,92.4,87.2,0.429,658264.1,658264.1,31542,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372114,1772035.00
03/24/2017 12:15,2,3.053,ACTIVE,213.96,354.37,59.975,1490372103,"201051344000890","219011344069620",31.91,10.30,0,321.61,394.35,98.6,93.3,0.446,640714.4,640714.4,31698,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372115,1772036.00
03/24/2017 12:15,2,3.090,ACTIVE,214.41,350.47,59.981,1490372103,"201051344000438","219011344069620",31.55,9.30,0,321.91,394.95,98.7,93.3,0.455,643619.7,643619.7,31670,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372116,1772037.00
03/24/2017 12:15,2,3.092,ACTIVE,214.41,354.97,59.975,1490372103,"201051344000417","219011344069620",20.61,9.00,0,333.63,380.52,64.6,60.4,0.539,614811.9,614811.9,31977,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372117,1772038.00
03/24/2017 12:15,2,2.656,ACTIVE,212.61,351.67,59.981,1490372103,"274151322000083","219011344069620",31.91,14.00,0,339.95,384.73,85.8,80.9,0.331,898714.8,898714.8,31045,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372118,1772039.00
03/24/2017 12:15,2,2.971,ACTIVE,213.51,356.48,59.975,1490372103,"274151322000076","219011344069620",31.79,15.50,0,335.44,380.52,95.6,90.3,0.362,957490.3,957490.3,31154,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372119,1772040.00
03/24/2017 12:15,2,2.980,ACTIVE,214.64,349.56,59.981,1490372103,"201051344000868","219011344069620",30.87,9.70,0,335.14,391.94,93.3,88.1,0.424,639481.5,639481.5,31742,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372120,1772041.00
03/24/2017 12:15,2,2.885,ACTIVE,212.16,351.97,59.986,1490372103,"274151322000095","219011344069620",32.05,15.00,0,338.14,385.93,93.6,88.4,0.354,948372.6,948372.6,31274,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372121,1772042.00
03/24/2017 12:15,2,2.934,ACTIVE,214.87,357.08,59.986,1490372103,"201051344000988","219011344069620",20.67,11.00,0,336.94,381.42,61.5,57.4,0.508,589831.9,589831.9,31778,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372121,1772043.00
03/24/2017 12:15,2,3.139,ACTIVE,214.64,353.17,59.981,1490372103,"201051344001025","219011344069620",31.79,11.30,0,320.71,395.25,101.1,95.6,0.460,642774.5,642774.5,31859,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372122,1772044.00
03/24/2017 12:15,2,2.963,ACTIVE,215.32,350.47,59.975,1490372103,"201051344000458","219011344069620",31.11,13.30,0,336.64,396.15,93.3,88.2,0.442,651706.1,651706.1,31369,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372123,1772045.00
03/24/2017 12:15,2,2.961,ACTIVE,215.77,352.57,59.970,1490372103,"201051344000853","219011344069620",31.23,13.00,0,336.04,397.35,93.6,88.4,0.433,651943.6,651943.6,31209,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372124,1772046.00
03/24/2017 12:15,2,3.127,ACTIVE,214.19,353.77,59.986,1490372103,"201051344000685","219011344069620",31.83,9.70,0,324.62,394.05,100.8,95.4,0.477,643828.8,643828.8,31555,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372125,1772047.00
03/24/2017 12:15,2,3.152,ACTIVE,215.09,352.27,59.975,1490372103,"201051344000917","219011344069620",31.45,10.30,0,322.21,395.85,100.4,95.0,0.460,640543.3,640543.3,31539,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372126,1772048.00
03/24/2017 12:15,2,3.143,ACTIVE,214.41,352.87,59.970,1490372103,"201051344001145","219011344069620",31.73,9.30,0,323.72,393.75,101.0,95.6,0.464,648359.8,648359.8,31386,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372127,1772049.00
03/24/2017 12:15,2,3.189,ACTIVE,214.87,353.17,59.975,1490372103,"201051344000651","219011344069620",31.79,9.00,0,322.81,395.55,102.6,97.1,0.468,636952.9,636952.9,31746,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372128,1772050.00
03/24/2017 12:15,2,2.859,ACTIVE,212.38,343.25,59.975,1490372103,"274151322000088","219011344069620",30.73,14.00,0,333.93,379.02,89.0,84.0,0.331,860939.5,860939.5,31263,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372129,1772051.00
03/24/2017 12:15,2,1.908,ACTIVE,213.51,456.27,59.970,1490372103,"274151322000068","219011344069620",42.54,16.70,0,413.59,480.01,82.1,77.3,0.305,741046.6,741046.6,32219,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372130,1772052.00
03/24/2017 12:15,2,3.172,ACTIVE,214.64,352.27,59.965,1490372103,"201051344001135","219011344069620",31.71,10.30,0,320.71,391.94,101.8,96.4,0.473,632868.5,632868.5,31762,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372130,1772053.00
03/24/2017 12:15,2,3.072,ACTIVE,214.19,352.87,59.970,1490372103,"201051344000594","219011344069620",31.73,9.70,0,334.54,392.55,98.7,93.3,0.446,653386.4,653386.4,31616,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372132,1772054.00
03/24/2017 12:15,2,3.258,ACTIVE,215.09,351.37,60.007,1490372103,"201051344001203","219011344069620",31.61,10.70,0,319.81,394.95,104.3,98.8,0.491,641307.0,641307.0,31816,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372133,1772055.00
03/24/2017 12:15,2,2.963,ACTIVE,212.61,345.06,59.970,1490372103,"274151322000054","219011344069620",30.34,15.50,0,333.93,379.62,91.1,86.0,0.345,879402.2,879402.2,31160,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372134,1772056.00
03/24/2017 12:15,2,3.078,ACTIVE,215.09,350.47,59.975,1490372103,"201051344000867","219011344069620",31.53,11.00,0,335.44,392.25,98.4,93.0,0.446,638577.4,638577.4,31775,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372135,1772057.00
03/24/2017 12:15,2,3.246,ACTIVE,214.64,353.77,59.981,1490372103,"201051344001093","219011344069620",31.83,10.70,0,325.82,394.35,104.8,99.2,0.468,640207.6,640207.6,31633,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372136,1772058.00
03/24/2017 12:15,2,3.059,ACTIVE,215.32,351.37,59.965,1490372103,"201051344000900","219011344069620",31.49,10.00,0,336.94,395.25,97.5,92.2,0.451,659741.8,659741.8,31125,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372137,1772059.00
03/24/2017 12:15,2,3.092,ACTIVE,215.54,351.67,59.975,1490372103,"201051344000648","219011344069620",31.33,9.00,0,337.54,396.75,98.2,92.8,0.446,649381.9,649381.9,31193,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372138,1772060.00
03/24/2017 12:15,2,3.129,ACTIVE,215.54,352.57,59.970,1490372103,"201051344000569","219011344069620",31.17,12.70,0,336.64,396.75,98.7,93.3,0.460,661850.8,661850.8,31105,0,0,0,L,1122011218,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372139,1772061.00
03/24/2017 12:15,2,3.152,ACTIVE,215.54,351.97,59.975,1490372103,"201051344000983","219011344069620",30.97,13.70,0,335.74,394.95,98.9,93.5,0.464,652630.7,652630.7,31301,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372140,1772062.00
03/24/2017 12:15,2,3.158,ACTIVE,215.54,352.57,59.975,1490372103,"201051344001158","219011344069620",31.09,12.00,0,336.64,397.35,99.5,94.1,0.468,638624.3,638624.3,31653,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372141,1772063.00
03/24/2017 12:15,2,3.139,ACTIVE,215.77,353.17,59.981,1490372103,"201051344000576","219011344069620",31.21,9.70,0,336.04,397.96,99.2,93.9,0.455,652586.5,652586.5,31176,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372142,1772064.00
03/24/2017 12:15,2,3.010,ACTIVE,212.83,354.37,59.975,1490372103,"274151322000087","219011344069620",30.95,19.80,0,333.33,378.72,94.3,89.1,0.331,851068.1,851068.1,31529,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490372143,1772065.00
03/24/2017 12:30,2,2.354,ACTIVE,215.09,360.38,59.981,1490373003,"201051344000645","219011344069620",30.63,11.30,0,321.31,394.35,73.0,68.6,0.592,651721.7,651721.7,31215,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373004,1772066.00
03/24/2017 12:30,2,2.258,ACTIVE,212.16,351.67,60.034,1490373003,"274151322000085","219011344069620",29.92,14.70,0,329.13,378.12,68.5,64.1,0.464,876986.6,876986.6,31222,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373005,1772067.00
03/24/2017 12:30,2,2.373,ACTIVE,214.87,360.69,59.975,1490373003,"201051344000633","219011344069620",31.09,10.30,0,321.61,394.35,74.8,70.2,0.636,638154.5,638154.5,31751,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373006,1772068.00
03/24/2017 12:30,2,2.387,ACTIVE,214.87,361.29,60.002,1490373003,"201051344000469","219011344069620",30.79,12.00,0,318.30,395.55,74.5,70.0,0.628,640781.3,640781.3,31712,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373007,1772069.00
03/24/2017 12:30,2,2.506,ACTIVE,213.51,360.69,59.986,1490373003,"201051344000646","219011344069620",31.33,11.30,0,317.70,391.04,79.5,74.8,0.672,634607.9,634607.9,31616,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373008,1772070.00
03/24/2017 12:30,2,2.346,ACTIVE,211.93,358.28,59.933,1490373003,"274151322000052","219011344069620",30.55,15.30,0,329.43,376.92,72.6,68.1,0.499,907759.6,907759.6,30989,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373009,1772071.00
03/24/2017 12:30,2,2.609,ACTIVE,214.41,350.17,59.970,1490373003,"201051344000585","219011344069620",30.83,11.70,0,318.30,394.95,81.5,76.7,0.371,645153.9,645153.9,31776,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373009,1772072.00
03/24/2017 12:30,2,2.502,ACTIVE,213.96,351.07,59.965,1490373003,"201051344001230","219011344069620",31.67,10.70,0,318.00,389.84,80.3,75.6,0.371,638915.3,638915.3,31491,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373010,1772073.00
03/24/2017 12:30,2,2.570,ACTIVE,214.87,350.17,59.981,1490373003,"201051344000582","219011344069620",30.95,10.00,0,321.31,396.15,80.5,75.8,0.371,628962.3,628962.3,31690,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373011,1772074.00
03/24/2017 12:30,2,2.568,ACTIVE,213.96,349.26,59.975,1490373003,"201051344000955","219011344069620",31.51,11.00,0,317.70,390.74,82.0,77.2,0.380,646935.8,646935.8,31579,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373012,1772075.00
03/24/2017 12:30,2,1.557,ACTIVE,212.16,443.04,59.970,1490373003,"274151322000094","219011344069620",41.73,15.80,0,410.28,483.92,63.8,59.6,0.429,740592.2,740592.2,32295,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373013,1772076.00
03/24/2017 12:30,2,2.455,ACTIVE,214.87,360.08,59.975,1490373003,"201051344000579","219011344069620",30.97,12.70,0,321.31,395.85,77.0,72.4,0.623,658281.9,658281.9,31543,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373014,1772077.00
03/24/2017 12:30,2,2.639,ACTIVE,213.96,348.06,60.018,1490373003,"201051344000890","219011344069620",31.01,11.30,0,319.81,391.04,82.9,78.1,0.371,640733.2,640733.2,31699,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373015,1772078.00
03/24/2017 12:30,2,2.619,ACTIVE,214.41,349.56,59.965,1490373003,"201051344000438","219011344069620",31.25,10.30,0,320.11,393.45,82.9,78.1,0.380,643638.4,643638.4,31671,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373016,1772079.00
03/24/2017 12:30,2,2.656,ACTIVE,214.19,353.77,59.954,1490373003,"201051344000417","219011344069620",20.08,10.30,0,320.41,390.44,54.0,50.2,0.442,614823.9,614823.9,31978,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373017,1772080.00
03/24/2017 12:30,2,2.328,ACTIVE,212.38,354.07,59.970,1490373003,"274151322000083","219011344069620",31.01,14.30,0,329.13,378.72,73.1,68.6,0.513,898731.1,898731.1,31046,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373018,1772081.00
03/24/2017 12:30,2,2.504,ACTIVE,213.51,354.97,59.965,1490373003,"274151322000076","219011344069620",31.33,15.50,0,328.52,379.02,79.5,74.8,0.557,957508.3,957508.3,31155,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373018,1772082.00
03/24/2017 12:30,2,2.496,ACTIVE,214.41,361.89,59.928,1490373003,"201051344000868","219011344069620",30.38,10.30,0,319.51,390.14,76.8,72.2,0.623,639499.1,639499.1,31743,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373019,1772083.00
03/24/2017 12:30,2,2.492,ACTIVE,212.16,351.07,59.970,1490373003,"274151322000095","219011344069620",31.19,15.00,0,330.03,378.72,78.7,74.1,0.535,948390.2,948390.2,31275,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373020,1772084.00
03/24/2017 12:30,2,2.529,ACTIVE,214.87,357.08,59.981,1490373003,"201051344000988","219011344069620",19.88,12.30,0,321.61,397.66,51.0,47.3,0.429,589843.2,589843.2,31779,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373021,1772085.00
03/24/2017 12:30,2,2.650,ACTIVE,214.19,349.26,59.991,1490373003,"201051344001025","219011344069620",31.31,11.00,0,318.61,392.85,84.0,79.1,0.380,642793.2,642793.2,31860,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373022,1772086.00
03/24/2017 12:30,2,2.443,ACTIVE,214.87,364.59,59.970,1490373003,"201051344000458","219011344069620",30.89,14.30,0,320.71,395.25,76.5,71.9,0.645,651723.5,651723.5,31370,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373023,1772087.00
03/24/2017 12:30,2,2.467,ACTIVE,215.54,364.89,59.975,1490373003,"201051344000853","219011344069620",30.71,13.70,0,321.31,395.85,76.8,72.2,0.663,651960.9,651960.9,31210,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373024,1772088.00
03/24/2017 12:30,2,2.670,ACTIVE,214.19,349.26,59.959,1490373003,"201051344000685","219011344069620",30.89,10.30,0,317.40,391.64,83.6,78.7,0.398,643847.2,643847.2,31556,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373025,1772089.00
03/24/2017 12:30,2,2.621,ACTIVE,214.64,350.17,59.970,1490373003,"201051344000917","219011344069620",31.35,11.00,0,321.01,395.85,83.2,78.4,0.384,640561.6,640561.6,31540,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373026,1772090.00
03/24/2017 12:30,2,2.619,ACTIVE,214.19,349.86,59.907,1490373003,"201051344001145","219011344069620",31.45,10.00,0,321.01,391.64,83.4,78.6,0.380,648378.2,648378.2,31387,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373027,1772091.00
03/24/2017 12:30,2,2.689,ACTIVE,214.87,350.77,59.970,1490373003,"201051344000651","219011344069620",31.05,10.30,0,318.91,394.95,84.6,79.8,0.380,636971.6,636971.6,31747,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373028,1772092.00
03/24/2017 12:30,2,2.377,ACTIVE,211.93,351.67,59.970,1490373003,"274151322000088","219011344069620",30.24,15.30,0,328.82,376.92,72.7,68.2,0.482,860955.6,860955.6,31264,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373029,1772093.00
03/24/2017 12:30,2,1.580,ACTIVE,212.83,455.37,59.970,1490373003,"274151322000068","219011344069620",41.69,17.50,0,408.18,480.01,67.0,62.8,0.460,741061.5,741061.5,32220,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373029,1772094.00
03/24/2017 12:30,2,2.688,ACTIVE,214.19,349.26,59.996,1490373003,"201051344001135","219011344069620",30.75,10.70,0,319.21,391.04,83.7,78.9,0.384,632886.8,632886.8,31763,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373030,1772095.00
03/24/2017 12:30,2,2.539,ACTIVE,213.96,352.27,59.970,1490373003,"201051344000594","219011344069620",31.19,10.00,0,318.00,391.94,80.2,75.5,0.362,653404.3,653404.3,31617,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373031,1772096.00
03/24/2017 12:30,2,2.684,ACTIVE,214.87,350.17,59.954,1490373003,"201051344001203","219011344069620",31.29,11.30,0,319.81,396.15,85.0,80.2,0.398,641325.5,641325.5,31817,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373032,1772097.00
03/24/2017 12:30,2,2.410,ACTIVE,212.16,359.18,59.970,1490373003,"274151322000054","219011344069620",30.10,15.80,0,327.92,377.82,73.4,69.0,0.513,879418.3,879418.3,31161,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373033,1772098.00
03/24/2017 12:30,2,2.500,ACTIVE,214.87,360.69,59.938,1490373003,"201051344000867","219011344069620",31.13,11.70,0,319.51,391.64,78.8,74.1,0.641,638594.9,638594.9,31776,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373034,1772099.00
03/24/2017 12:30,2,2.689,ACTIVE,214.41,350.17,59.986,1490373003,"201051344001093","219011344069620",31.29,11.00,0,318.91,394.95,85.3,80.4,0.376,640226.1,640226.1,31634,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373035,1772100.00
03/24/2017 12:30,2,2.490,ACTIVE,214.64,361.89,59.970,1490373003,"201051344000900","219011344069620",30.77,11.00,0,319.51,396.75,77.7,73.0,0.636,659758.9,659758.9,31126,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373036,1772101.00
03/24/2017 12:30,2,2.488,ACTIVE,214.64,360.69,59.949,1490373003,"201051344000648","219011344069620",31.01,10.00,0,319.81,397.35,78.2,73.5,0.636,649399.1,649399.1,31194,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373037,1772102.00
03/24/2017 12:30,2,2.523,ACTIVE,215.09,361.59,59.970,1490373003,"201051344000569","219011344069620",30.73,13.70,0,321.01,396.75,78.5,73.9,0.650,661868.1,661868.1,31106,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373038,1772103.00
03/24/2017 12:30,2,2.523,ACTIVE,214.64,362.79,59.970,1490373003,"201051344000983","219011344069620",30.79,14.00,0,320.71,396.75,78.7,74.1,0.667,652647.9,652647.9,31302,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373039,1772104.00
03/24/2017 12:30,2,2.559,ACTIVE,215.32,363.99,59.970,1490373003,"201051344001158","219011344069620",30.53,12.30,0,319.51,397.35,79.2,74.5,0.658,638641.5,638641.5,31654,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373039,1772105.00
03/24/2017 12:30,2,2.480,ACTIVE,215.32,364.59,59.975,1490373003,"201051344000576","219011344069620",31.17,10.70,0,319.81,397.05,78.3,73.6,0.650,652603.7,652603.7,31177,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373040,1772106.00
03/24/2017 12:30,2,2.420,ACTIVE,212.83,361.59,59.970,1490373003,"274151322000087","219011344069620",30.65,20.30,0,331.53,379.32,75.0,70.5,0.508,851084.3,851084.3,31530,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373041,1772107.00
03/24/2017 12:45,2,2.293,ACTIVE,214.19,359.48,60.018,1490373903,"201051344000645","219011344069620",30.26,12.70,0,319.51,397.66,70.3,65.9,0.575,651738.6,651738.6,31216,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373904,1772108.00
03/24/2017 12:45,2,2.184,ACTIVE,212.38,360.08,59.965,1490373903,"274151322000085","219011344069620",29.58,15.30,0,334.84,377.52,65.5,61.3,0.446,877002.3,877002.3,31223,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373905,1772109.00
03/24/2017 12:45,2,2.297,ACTIVE,214.19,360.69,59.986,1490373903,"201051344000633","219011344069620",30.73,11.30,0,321.91,398.56,71.5,67.1,0.601,638171.5,638171.5,31752,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373906,1772110.00
03/24/2017 12:45,2,2.285,ACTIVE,214.64,360.38,59.975,1490373903,"201051344000469","219011344069620",30.81,13.30,0,319.21,397.35,71.3,66.9,0.601,640798.3,640798.3,31713,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373907,1772111.00
03/24/2017 12:45,2,2.434,ACTIVE,213.29,360.08,59.991,1490373903,"201051344000646","219011344069620",30.97,12.70,0,318.30,392.85,76.3,71.8,0.645,634625.9,634625.9,31617,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373908,1772112.00
03/24/2017 12:45,2,2.229,ACTIVE,212.38,361.89,59.986,1490373903,"274151322000052","219011344069620",30.53,16.00,0,334.24,379.62,69.0,64.6,0.482,907776.0,907776.0,30990,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373908,1772113.00
03/24/2017 12:45,2,2.496,ACTIVE,213.96,361.59,60.039,1490373903,"201051344000585","219011344069620",30.93,13.30,0,318.30,396.45,78.2,73.5,0.650,645172.3,645172.3,31777,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373909,1772114.00
03/24/2017 12:45,2,2.461,ACTIVE,213.29,358.28,59.949,1490373903,"201051344001230","219011344069620",30.73,12.00,0,318.30,390.14,76.6,72.0,0.636,638933.3,638933.3,31492,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373910,1772115.00
03/24/2017 12:45,2,2.461,ACTIVE,214.19,361.29,59.944,1490373903,"201051344000582","219011344069620",30.61,11.70,0,317.10,397.35,76.3,71.7,0.605,628980.3,628980.3,31691,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373911,1772116.00
03/24/2017 12:45,2,2.480,ACTIVE,213.06,360.38,59.975,1490373903,"201051344000955","219011344069620",30.91,12.70,0,319.21,391.04,77.7,73.1,0.658,646954.1,646954.1,31580,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373912,1772117.00
03/24/2017 12:45,2,1.430,ACTIVE,212.16,443.94,59.970,1490373903,"274151322000094","219011344069620",41.61,16.70,0,406.97,477.31,60.4,56.4,0.420,740606.6,740606.6,32296,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373913,1772118.00
03/24/2017 12:45,2,2.318,ACTIVE,214.41,360.69,59.996,1490373903,"201051344000579","219011344069620",30.99,13.70,0,322.81,397.66,72.8,68.3,0.610,658299.2,658299.2,31544,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373914,1772119.00
03/24/2017 12:45,2,2.492,ACTIVE,213.29,359.78,59.928,1490373903,"201051344000890","219011344069620",30.97,13.00,0,318.00,391.64,78.2,73.5,0.628,640751.6,640751.6,31700,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373915,1772120.00
03/24/2017 12:45,2,2.469,ACTIVE,213.74,360.69,59.970,1490373903,"201051344000438","219011344069620",31.19,12.30,0,318.61,395.85,78.0,73.4,0.650,643656.8,643656.8,31672,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373916,1772121.00
03/24/2017 12:45,2,2.504,ACTIVE,213.74,353.77,59.986,1490373903,"201051344000417","219011344069620",20.04,11.00,0,334.24,376.92,50.9,47.2,0.415,614835.7,614835.7,31979,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373917,1772122.00
03/24/2017 12:45,2,2.217,ACTIVE,212.61,354.67,60.002,1490373903,"274151322000083","219011344069620",30.53,15.30,0,334.24,378.42,68.5,64.2,0.495,898747.4,898747.4,31047,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373918,1772123.00
03/24/2017 12:45,2,2.338,ACTIVE,213.29,350.47,59.928,1490373903,"274151322000076","219011344069620",31.25,16.30,0,330.33,379.62,74.0,69.5,0.513,957525.8,957525.8,31156,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373919,1772124.00
03/24/2017 12:45,2,2.316,ACTIVE,213.96,359.78,59.970,1490373903,"201051344000868","219011344069620",30.53,11.30,0,318.91,393.15,71.7,67.2,0.588,639516.1,639516.1,31744,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373920,1772125.00
03/24/2017 12:45,2,2.328,ACTIVE,212.38,362.79,59.959,1490373903,"274151322000095","219011344069620",31.01,15.80,0,329.43,378.42,73.1,68.6,0.499,948407.6,948407.6,31276,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373921,1772126.00
03/24/2017 12:45,2,2.328,ACTIVE,214.41,355.88,59.965,1490373903,"201051344000988","219011344069620",20.06,13.30,0,337.54,380.82,47.3,43.7,0.389,589854.3,589854.3,31780,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373922,1772127.00
03/24/2017 12:45,2,2.498,ACTIVE,213.74,360.69,59.996,1490373903,"201051344001025","219011344069620",30.97,12.70,0,318.00,394.65,78.3,73.7,0.636,642811.6,642811.6,31861,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373923,1772128.00
03/24/2017 12:45,2,2.291,ACTIVE,214.64,361.29,60.012,1490373903,"201051344000458","219011344069620",30.57,15.30,0,319.21,396.15,71.0,66.6,0.592,651740.3,651740.3,31371,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373923,1772129.00
03/24/2017 12:45,2,2.268,ACTIVE,215.09,363.09,59.959,1490373903,"201051344000853","219011344069620",30.97,15.00,0,324.62,398.56,71.1,66.7,0.583,651977.8,651977.8,31211,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373924,1772130.00
03/24/2017 12:45,2,2.463,ACTIVE,213.51,361.29,59.949,1490373903,"201051344000685","219011344069620",31.01,12.00,0,317.10,394.35,77.3,72.7,0.654,643865.4,643865.4,31557,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373925,1772131.00
03/24/2017 12:45,2,2.475,ACTIVE,213.96,361.29,59.954,1490373903,"201051344000917","219011344069620",30.73,12.70,0,319.51,396.45,77.0,72.4,0.645,640579.6,640579.6,31541,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373926,1772132.00
03/24/2017 12:45,2,2.449,ACTIVE,213.74,359.18,59.944,1490373903,"201051344001145","219011344069620",31.11,11.30,0,319.51,394.05,77.2,72.6,0.628,648396.2,648396.2,31388,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373927,1772133.00
03/24/2017 12:45,2,2.500,ACTIVE,213.96,360.99,59.965,1490373903,"201051344000651","219011344069620",30.73,11.70,0,318.61,396.45,77.9,73.2,0.632,636989.8,636989.8,31748,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373928,1772134.00
