ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 12:45,2,2.141,ACTIVE,211.70,347.76,59.933,1490373903,"274151322000088","219011344069620",30.57,15.80,0,334.54,377.52,66.2,62.0,0.446,860971.2,860971.2,31265,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373929,1772135.00
03/24/2017 12:45,2,1.529,ACTIVE,213.29,432.22,59.959,1490373903,"274151322000068","219011344069620",40.51,18.00,0,410.88,481.82,62.4,58.3,0.420,741075.9,741075.9,32221,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373930,1772136.00
03/24/2017 12:45,2,2.469,ACTIVE,213.51,361.29,60.023,1490373903,"201051344001135","219011344069620",30.89,12.30,0,318.61,391.64,77.3,72.7,0.650,632904.9,632904.9,31764,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373931,1772137.00
03/24/2017 12:45,2,2.316,ACTIVE,213.74,359.18,59.954,1490373903,"201051344000594","219011344069620",31.15,11.30,0,319.51,390.74,73.1,68.6,0.588,653421.6,653421.6,31618,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373932,1772138.00
03/24/2017 12:45,2,2.516,ACTIVE,213.96,359.78,60.044,1490373903,"201051344001203","219011344069620",30.49,13.00,0,317.70,395.55,77.7,73.1,0.650,641343.8,641343.8,31818,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373933,1772139.00
03/24/2017 12:45,2,2.201,ACTIVE,212.16,352.57,59.959,1490373903,"274151322000054","219011344069620",29.82,17.00,0,333.93,379.32,66.5,62.2,0.451,879434.0,879434.0,31162,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373934,1772140.00
03/24/2017 12:45,2,2.289,ACTIVE,214.19,359.18,59.949,1490373903,"201051344000867","219011344069620",30.99,12.70,0,320.11,392.55,71.9,67.4,0.583,638611.9,638611.9,31777,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373934,1772141.00
03/24/2017 12:45,2,2.510,ACTIVE,213.74,360.99,60.002,1490373903,"201051344001093","219011344069620",30.47,12.70,0,318.30,395.25,77.5,72.8,0.614,640244.3,640244.3,31635,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373935,1772142.00
03/24/2017 12:45,2,2.271,ACTIVE,214.19,360.08,59.970,1490373903,"201051344000900","219011344069620",30.67,12.30,0,319.51,397.05,70.6,66.2,0.583,659775.6,659775.6,31127,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373936,1772143.00
03/24/2017 12:45,2,2.299,ACTIVE,214.19,357.98,59.965,1490373903,"201051344000648","219011344069620",30.40,11.30,0,319.81,396.75,70.8,66.4,0.579,649415.9,649415.9,31195,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373937,1772144.00
03/24/2017 12:45,2,2.307,ACTIVE,214.41,360.08,59.922,1490373903,"201051344000569","219011344069620",30.53,14.70,0,322.21,397.05,71.4,67.0,0.597,661885.0,661885.0,31107,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373938,1772145.00
03/24/2017 12:45,2,2.289,ACTIVE,214.64,360.69,59.959,1490373903,"201051344000983","219011344069620",30.79,15.30,0,319.51,395.55,71.4,67.0,0.601,652664.8,652664.8,31303,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373939,1772146.00
03/24/2017 12:45,2,2.328,ACTIVE,214.64,359.78,59.965,1490373903,"201051344001158","219011344069620",30.36,13.30,0,320.71,397.05,71.5,67.1,0.601,638658.4,638658.4,31655,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373940,1772147.00
03/24/2017 12:45,2,2.289,ACTIVE,214.87,360.38,59.965,1490373903,"201051344000576","219011344069620",30.45,12.00,0,320.71,397.66,70.6,66.2,0.579,652620.4,652620.4,31178,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373941,1772148.00
03/24/2017 12:45,2,2.193,ACTIVE,212.61,348.96,60.002,1490373903,"274151322000087","219011344069620",30.22,21.00,0,334.54,377.82,67.1,62.8,0.455,851100.1,851100.1,31531,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490373942,1772149.00
03/24/2017 13:00,2,2.158,ACTIVE,215.09,360.69,59.944,1490374804,"201051344000645","219011344069620",30.30,13.70,0,318.30,397.96,66.2,62.0,0.530,651755.4,651755.4,31217,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374805,1772150.00
03/24/2017 13:00,2,2.039,ACTIVE,212.38,353.77,59.970,1490374804,"274151322000085","219011344069620",30.02,15.80,0,334.84,378.72,62.0,57.9,0.424,877017.9,877017.9,31224,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374806,1772151.00
03/24/2017 13:00,2,2.107,ACTIVE,214.87,361.89,59.959,1490374804,"201051344000633","219011344069620",31.39,12.00,0,321.91,397.96,67.0,62.8,0.566,638188.6,638188.6,31753,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374807,1772152.00
03/24/2017 13:00,2,2.139,ACTIVE,215.09,361.59,59.975,1490374804,"201051344000469","219011344069620",30.91,13.30,0,320.41,398.86,67.0,62.7,0.530,640815.4,640815.4,31714,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374807,1772153.00
03/24/2017 13:00,2,2.236,ACTIVE,213.51,359.78,59.991,1490374804,"201051344000646","219011344069620",31.13,12.00,0,320.41,392.25,70.5,66.2,0.597,634644.0,634644.0,31618,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374808,1772154.00
03/24/2017 13:00,2,2.096,ACTIVE,212.16,361.59,59.975,1490374804,"274151322000052","219011344069620",30.61,16.30,0,329.43,379.62,64.9,60.7,0.460,907792.5,907792.5,30991,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374809,1772155.00
03/24/2017 13:00,2,2.318,ACTIVE,214.41,360.08,60.023,1490374804,"201051344000585","219011344069620",30.59,12.70,0,319.81,397.05,71.9,67.4,0.592,645190.7,645190.7,31778,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374810,1772156.00
03/24/2017 13:00,2,2.240,ACTIVE,213.74,357.68,59.928,1490374804,"201051344001230","219011344069620",31.07,12.30,0,320.11,390.74,70.5,66.1,0.575,638951.4,638951.4,31493,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374811,1772157.00
03/24/2017 13:00,2,2.252,ACTIVE,214.64,360.69,60.018,1490374804,"201051344000582","219011344069620",30.77,12.30,0,320.11,396.15,70.2,65.8,0.561,628998.4,628998.4,31692,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374812,1772158.00
03/24/2017 13:00,2,2.289,ACTIVE,213.74,359.18,60.034,1490374804,"201051344000955","219011344069620",30.89,12.70,0,318.91,390.74,71.6,67.2,0.597,646972.5,646972.5,31581,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374813,1772159.00
03/24/2017 13:00,2,1.357,ACTIVE,212.38,451.46,59.986,1490374804,"274151322000094","219011344069620",41.73,16.30,0,409.98,476.71,57.5,53.6,0.393,740621.0,740621.0,32297,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374814,1772160.00
03/24/2017 13:00,2,2.152,ACTIVE,214.87,359.18,60.023,1490374804,"201051344000579","219011344069620",31.19,13.30,0,321.31,397.35,68.0,63.7,0.561,658316.5,658316.5,31545,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374815,1772161.00
03/24/2017 13:00,2,2.301,ACTIVE,213.74,358.88,59.928,1490374804,"201051344000890","219011344069620",30.83,13.00,0,319.51,392.25,71.8,67.4,0.588,640770.0,640770.0,31701,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374816,1772162.00
03/24/2017 13:00,2,2.264,ACTIVE,213.96,359.48,59.996,1490374804,"201051344000438","219011344069620",31.29,12.70,0,320.11,395.25,71.8,67.3,0.592,643675.2,643675.2,31673,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374816,1772163.00
03/24/2017 13:00,2,2.289,ACTIVE,213.96,352.87,59.986,1490374804,"201051344000417","219011344069620",20.16,11.00,0,335.14,379.62,46.8,43.2,0.380,614847.6,614847.6,31980,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374817,1772164.00
03/24/2017 13:00,2,2.057,ACTIVE,212.38,347.76,59.970,1490374804,"274151322000083","219011344069620",30.73,15.80,0,330.03,379.02,64.0,59.8,0.451,898763.6,898763.6,31048,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374818,1772165.00
03/24/2017 13:00,2,2.189,ACTIVE,212.83,360.69,59.944,1490374804,"274151322000076","219011344069620",31.21,16.70,0,329.13,379.62,69.2,64.8,0.473,957543.5,957543.5,31157,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374819,1772166.00
03/24/2017 13:00,2,2.152,ACTIVE,214.19,358.58,59.933,1490374804,"201051344000868","219011344069620",30.53,12.00,0,318.91,395.55,66.6,62.4,0.539,639533.1,639533.1,31745,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374820,1772167.00
03/24/2017 13:00,2,2.164,ACTIVE,212.16,362.49,59.975,1490374804,"274151322000095","219011344069620",31.11,16.00,0,328.52,378.42,68.2,63.9,0.464,948424.9,948424.9,31277,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374821,1772168.00
03/24/2017 13:00,2,2.182,ACTIVE,214.87,355.58,59.970,1490374804,"201051344000988","219011344069620",19.90,13.30,0,336.94,382.33,44.0,40.5,0.367,589865.4,589865.4,31781,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374822,1772169.00
03/24/2017 13:00,2,2.271,ACTIVE,214.19,358.88,60.007,1490374804,"201051344001025","219011344069620",31.13,12.70,0,320.71,394.05,71.6,67.2,0.570,642830.1,642830.1,31862,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374823,1772170.00
03/24/2017 13:00,2,2.125,ACTIVE,214.64,359.78,60.018,1490374804,"201051344000458","219011344069620",30.57,15.30,0,320.11,396.75,65.8,61.6,0.561,651757.1,651757.1,31372,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374824,1772171.00
03/24/2017 13:00,2,2.148,ACTIVE,215.09,362.19,59.981,1490374804,"201051344000853","219011344069620",30.34,14.70,0,325.22,397.35,66.0,61.8,0.557,651994.7,651994.7,31212,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374825,1772172.00
03/24/2017 13:00,2,2.211,ACTIVE,213.74,359.78,59.991,1490374804,"201051344000685","219011344069620",31.49,12.00,0,317.70,393.75,70.5,66.2,0.597,643883.6,643883.6,31558,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374825,1772173.00
03/24/2017 13:00,2,2.238,ACTIVE,214.19,359.78,59.986,1490374804,"201051344000917","219011344069620",30.91,13.00,0,320.41,396.15,70.1,65.7,0.583,640597.8,640597.8,31542,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374826,1772174.00
03/24/2017 13:00,2,2.250,ACTIVE,213.96,359.18,59.944,1490374804,"201051344001145","219011344069620",30.89,11.70,0,320.71,394.35,70.3,66.0,0.575,648414.4,648414.4,31389,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374827,1772175.00
03/24/2017 13:00,2,2.262,ACTIVE,214.41,358.88,59.996,1490374804,"201051344000651","219011344069620",31.01,12.30,0,320.41,397.05,71.0,66.6,0.592,637008.2,637008.2,31749,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374828,1772176.00
03/24/2017 13:00,2,2.006,ACTIVE,212.38,346.56,59.986,1490374804,"274151322000088","219011344069620",30.30,15.80,0,330.03,379.02,61.6,57.5,0.415,860987.0,860987.0,31266,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374829,1772177.00
03/24/2017 13:00,2,1.396,ACTIVE,212.83,436.73,59.991,1490374804,"274151322000068","219011344069620",40.67,17.80,0,409.08,475.20,57.5,53.5,0.380,741090.5,741090.5,32222,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374830,1772178.00
03/24/2017 13:00,2,2.240,ACTIVE,213.96,358.58,60.039,1490374804,"201051344001135","219011344069620",30.97,12.30,0,320.41,391.64,70.3,65.9,0.583,632923.1,632923.1,31765,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374831,1772179.00
03/24/2017 13:00,2,2.150,ACTIVE,213.96,359.18,60.002,1490374804,"201051344000594","219011344069620",30.99,12.00,0,320.11,392.25,67.5,63.2,0.544,653438.9,653438.9,31619,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374832,1772180.00
03/24/2017 13:00,2,2.287,ACTIVE,214.41,360.08,59.986,1490374804,"201051344001203","219011344069620",30.47,13.00,0,319.81,395.85,70.7,66.3,0.583,641362.1,641362.1,31819,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374833,1772181.00
03/24/2017 13:00,2,2.035,ACTIVE,212.16,348.96,59.954,1490374804,"274151322000054","219011344069620",29.86,16.70,0,328.52,379.92,61.5,57.5,0.415,879449.7,879449.7,31163,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374834,1772182.00
03/24/2017 13:00,2,2.127,ACTIVE,214.64,357.38,59.959,1490374804,"201051344000867","219011344069620",30.73,13.30,0,320.11,394.95,66.2,62.0,0.535,638628.9,638628.9,31778,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374835,1772183.00
03/24/2017 13:00,2,2.240,ACTIVE,214.41,359.78,60.049,1490374804,"201051344001093","219011344069620",31.07,13.00,0,320.41,395.25,70.6,66.2,0.566,640262.6,640262.6,31636,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374836,1772184.00
03/24/2017 13:00,2,2.068,ACTIVE,214.64,358.28,59.986,1490374804,"201051344000900","219011344069620",30.83,13.00,0,320.11,397.96,64.6,60.4,0.544,659792.2,659792.2,31128,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374837,1772185.00
03/24/2017 13:00,2,2.115,ACTIVE,214.87,358.58,60.023,1490374804,"201051344000648","219011344069620",30.38,12.00,0,319.21,397.35,65.1,60.9,0.530,649432.6,649432.6,31196,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374838,1772186.00
03/24/2017 13:00,2,2.115,ACTIVE,214.87,358.88,59.991,1490374804,"201051344000569","219011344069620",30.47,15.00,0,321.91,396.75,65.3,61.1,0.535,661901.8,661901.8,31108,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374839,1772187.00
03/24/2017 13:00,2,2.131,ACTIVE,214.87,358.88,59.965,1490374804,"201051344000983","219011344069620",30.30,15.30,0,319.81,397.66,65.5,61.2,0.539,652681.6,652681.6,31304,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374840,1772188.00
03/24/2017 13:00,2,2.127,ACTIVE,215.09,360.69,60.044,1490374804,"201051344001158","219011344069620",30.43,13.30,0,318.30,398.56,65.6,61.4,0.521,638675.3,638675.3,31656,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374841,1772189.00
03/24/2017 13:00,2,2.088,ACTIVE,215.32,360.99,59.954,1490374804,"201051344000576","219011344069620",30.59,13.00,0,318.00,397.66,64.7,60.5,0.544,652637.0,652637.0,31179,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374842,1772190.00
03/24/2017 13:00,2,2.016,ACTIVE,212.38,349.26,59.965,1490374804,"274151322000087","219011344069620",30.28,21.00,0,330.03,379.02,61.8,57.8,0.407,851116.0,851116.0,31532,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490374843,1772191.00
03/24/2017 13:15,2,2.568,ACTIVE,215.77,361.29,59.991,1490375703,"201051344000645","219011344069620",30.22,14.30,0,335.14,398.26,78.6,73.9,0.636,651772.2,651772.2,31218,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375704,1772192.00
03/24/2017 13:15,2,2.432,ACTIVE,213.06,354.37,59.991,1490375703,"274151322000085","219011344069620",29.70,16.30,0,335.14,377.52,73.2,68.7,0.504,877033.6,877033.6,31225,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375705,1772193.00
03/24/2017 13:15,2,2.559,ACTIVE,215.77,352.57,60.002,1490375703,"201051344000633","219011344069620",30.75,13.70,0,335.14,397.05,79.7,75.0,0.371,638205.7,638205.7,31754,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375706,1772194.00
03/24/2017 13:15,2,2.553,ACTIVE,215.77,351.37,59.996,1490375703,"201051344000469","219011344069620",30.69,14.70,0,334.84,397.96,79.4,74.7,0.376,640832.4,640832.4,31715,0,0,0,L,1122011218,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375707,1772195.00
03/24/2017 13:15,2,2.646,ACTIVE,214.64,349.86,59.986,1490375703,"201051344000646","219011344069620",30.85,14.30,0,335.44,396.15,82.8,78.0,0.380,634662.2,634662.2,31619,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375708,1772196.00
03/24/2017 13:15,2,2.441,ACTIVE,212.83,346.86,60.007,1490375703,"274151322000052","219011344069620",30.85,16.30,0,334.54,379.32,76.3,71.7,0.526,907809.0,907809.0,30992,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375709,1772197.00
03/24/2017 13:15,2,2.691,ACTIVE,215.54,350.77,59.996,1490375703,"201051344000585","219011344069620",30.91,15.00,0,336.64,397.05,84.3,79.5,0.389,645209.3,645209.3,31779,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375710,1772198.00
03/24/2017 13:15,2,2.643,ACTIVE,214.41,348.66,59.996,1490375703,"201051344001230","219011344069620",30.89,14.30,0,334.54,390.74,82.7,77.9,0.380,638969.6,638969.6,31494,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375711,1772199.00
03/24/2017 13:15,2,2.621,ACTIVE,215.54,350.47,59.986,1490375703,"201051344000582","219011344069620",31.03,14.30,0,336.64,397.35,82.4,77.6,0.371,629016.5,629016.5,31693,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375712,1772200.00
03/24/2017 13:15,2,2.656,ACTIVE,214.64,349.26,60.007,1490375703,"201051344000955","219011344069620",30.99,14.70,0,335.44,391.04,83.4,78.6,0.389,646990.9,646990.9,31582,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375713,1772201.00
03/24/2017 13:15,2,1.639,ACTIVE,212.83,442.74,59.996,1490375703,"274151322000094","219011344069620",40.37,17.30,0,410.28,477.61,67.3,63.0,0.464,740635.5,740635.5,32298,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375713,1772202.00
03/24/2017 13:15,2,2.525,ACTIVE,215.77,351.07,60.007,1490375703,"201051344000579","219011344069620",31.13,15.30,0,335.44,396.45,79.6,74.9,0.362,658333.9,658333.9,31546,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375714,1772203.00
03/24/2017 13:15,2,2.682,ACTIVE,214.64,349.56,60.002,1490375703,"201051344000890","219011344069620",30.75,15.00,0,334.84,394.05,83.6,78.8,0.367,640788.6,640788.6,31702,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375715,1772204.00
03/24/2017 13:15,2,2.656,ACTIVE,215.09,350.47,60.002,1490375703,"201051344000438","219011344069620",30.97,14.30,0,336.64,395.85,83.3,78.5,0.380,643693.7,643693.7,31674,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375716,1772205.00
03/24/2017 13:15,2,2.660,ACTIVE,215.09,354.37,60.002,1490375703,"201051344000417","219011344069620",20.08,12.00,0,336.94,377.22,54.1,50.3,0.446,614859.4,614859.4,31981,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375717,1772206.00
03/24/2017 13:15,2,2.398,ACTIVE,212.83,354.97,60.007,1490375703,"274151322000083","219011344069620",30.77,16.00,0,334.54,379.02,74.7,70.2,0.530,898779.9,898779.9,31049,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375718,1772207.00
03/24/2017 13:15,2,2.541,ACTIVE,213.51,344.15,60.002,1490375703,"274151322000076","219011344069620",31.35,18.30,0,328.82,380.22,80.7,75.9,0.309,957561.1,957561.1,31158,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375719,1772208.00
03/24/2017 13:15,2,2.547,ACTIVE,215.09,350.17,60.002,1490375703,"201051344000868","219011344069620",30.26,13.70,0,336.94,397.05,78.0,73.4,0.354,639550.3,639550.3,31746,0,0,0,L,1122011218,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375720,1772209.00
03/24/2017 13:15,2,2.549,ACTIVE,213.06,351.67,60.002,1490375703,"274151322000095","219011344069620",30.79,18.30,0,334.54,379.62,79.5,74.8,0.296,948442.4,948442.4,31278,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375721,1772210.00
03/24/2017 13:15,2,2.533,ACTIVE,215.54,356.78,59.954,1490375703,"201051344000988","219011344069620",20.02,14.00,0,337.24,381.73,51.4,47.7,0.429,589876.5,589876.5,31782,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375722,1772211.00
03/24/2017 13:15,2,2.664,ACTIVE,214.87,349.26,60.023,1490375703,"201051344001025","219011344069620",30.67,14.00,0,336.04,396.75,82.8,78.0,0.367,642848.7,642848.7,31863,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375722,1772212.00
03/24/2017 13:15,2,2.498,ACTIVE,215.54,360.38,60.007,1490375703,"201051344000458","219011344069620",30.32,15.80,0,335.44,397.96,76.7,72.1,0.650,651774.1,651774.1,31373,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375723,1772213.00
03/24/2017 13:15,2,2.475,ACTIVE,216.22,363.39,59.996,1490375703,"201051344000853","219011344069620",30.75,16.30,0,325.52,395.85,77.1,72.5,0.641,652011.7,652011.7,31213,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375724,1772214.00
03/24/2017 13:15,2,2.586,ACTIVE,214.87,350.47,60.012,1490375703,"201051344000685","219011344069620",31.09,14.00,0,334.84,395.55,81.5,76.7,0.380,643902.0,643902.0,31559,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375725,1772215.00
03/24/2017 13:15,2,2.568,ACTIVE,215.32,349.86,60.002,1490375703,"201051344000917","219011344069620",31.11,15.30,0,335.74,396.15,80.9,76.2,0.367,640616.0,640616.0,31543,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375726,1772216.00
03/24/2017 13:15,2,2.584,ACTIVE,214.87,350.47,60.007,1490375703,"201051344001145","219011344069620",30.95,13.30,0,336.04,397.35,81.0,76.3,0.367,648432.7,648432.7,31390,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375727,1772217.00
03/24/2017 13:15,2,2.635,ACTIVE,215.32,350.47,59.996,1490375703,"201051344000651","219011344069620",30.53,14.30,0,336.34,396.15,81.5,76.8,0.371,637026.6,637026.6,31750,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375728,1772218.00
03/24/2017 13:15,2,2.336,ACTIVE,212.83,348.36,60.007,1490375703,"274151322000088","219011344069620",30.04,16.30,0,334.54,378.12,71.1,66.7,0.473,861002.7,861002.7,31267,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375729,1772219.00
03/24/2017 13:15,2,1.584,ACTIVE,213.51,447.55,60.034,1490375703,"274151322000068","219011344069620",40.97,18.30,0,409.98,477.01,65.6,61.4,0.442,741105.1,741105.1,32223,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375730,1772220.00
03/24/2017 13:15,2,2.600,ACTIVE,215.09,349.56,59.991,1490375703,"201051344001135","219011344069620",30.59,14.70,0,335.74,394.95,80.5,75.8,0.367,632941.4,632941.4,31766,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375731,1772221.00
03/24/2017 13:15,2,2.486,ACTIVE,214.87,351.37,60.012,1490375703,"201051344000594","219011344069620",30.89,14.30,0,335.44,397.05,77.8,73.2,0.358,653456.3,653456.3,31620,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375732,1772222.00
03/24/2017 13:15,2,2.605,ACTIVE,215.32,349.26,60.039,1490375703,"201051344001203","219011344069620",30.63,15.00,0,337.24,397.66,80.9,76.1,0.384,641380.5,641380.5,31820,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375732,1772223.00
03/24/2017 13:15,2,2.320,ACTIVE,213.06,358.88,60.007,1490375703,"274151322000054","219011344069620",30.06,17.00,0,334.54,378.42,70.6,66.2,0.495,879465.6,879465.6,31164,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375733,1772224.00
03/24/2017 13:15,2,2.438,ACTIVE,215.54,361.29,60.023,1490375703,"201051344000867","219011344069620",30.85,15.30,0,324.62,396.45,76.2,71.6,0.597,638646.0,638646.0,31779,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375734,1772225.00
03/24/2017 13:15,2,2.535,ACTIVE,215.09,349.86,59.991,1490375703,"201051344001093","219011344069620",31.25,14.30,0,336.04,396.45,80.2,75.5,0.358,640281.0,640281.0,31637,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375735,1772226.00
03/24/2017 13:15,2,2.420,ACTIVE,215.54,363.99,60.002,1490375703,"201051344000900","219011344069620",30.55,13.70,0,335.14,398.86,75.0,70.4,0.614,659809.0,659809.0,31129,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375736,1772227.00
03/24/2017 13:15,2,2.426,ACTIVE,215.77,361.59,60.002,1490375703,"201051344000648","219011344069620",30.45,13.00,0,335.74,399.16,74.8,70.3,0.597,649449.5,649449.5,31197,0,0,0,L,1122011218,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375737,1772228.00
03/24/2017 13:15,2,2.445,ACTIVE,215.77,364.29,60.018,1490375703,"201051344000569","219011344069620",30.42,15.80,0,324.02,398.56,75.3,70.8,0.619,661918.8,661918.8,31109,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375738,1772229.00
03/24/2017 13:15,2,2.424,ACTIVE,215.77,361.89,59.970,1490375703,"201051344000983","219011344069620",30.73,16.00,0,321.31,398.26,75.4,70.9,0.605,652698.7,652698.7,31305,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375739,1772230.00
03/24/2017 13:15,2,2.439,ACTIVE,216.00,365.80,60.007,1490375703,"201051344001158","219011344069620",30.43,14.70,0,321.01,399.16,75.1,70.6,0.623,638692.4,638692.4,31657,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375740,1772231.00
03/24/2017 13:15,2,2.385,ACTIVE,216.00,363.39,59.996,1490375703,"201051344000576","219011344069620",30.67,14.00,0,335.44,398.86,74.1,69.6,0.605,652653.9,652653.9,31180,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375741,1772232.00
03/24/2017 13:15,2,2.295,ACTIVE,213.06,362.79,59.991,1490375703,"274151322000087","219011344069620",30.28,22.00,0,334.54,377.52,70.4,66.0,0.477,851132.0,851132.0,31533,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490375742,1772233.00
03/24/2017 13:30,2,1.467,ACTIVE,214.41,351.97,59.970,1490376604,"201051344000645","219011344069620",30.36,14.70,0,336.04,395.85,45.2,41.7,0.367,651786.0,651786.0,31219,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376605,1772234.00
03/24/2017 13:30,2,1.389,ACTIVE,212.61,345.06,59.975,1490376604,"274151322000085","219011344069620",29.66,15.80,0,334.84,376.31,41.7,38.4,0.283,877046.3,877046.3,31226,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376606,1772235.00
03/24/2017 13:30,2,1.480,ACTIVE,214.64,354.07,59.981,1490376604,"201051344000633","219011344069620",30.69,13.00,0,321.91,395.55,46.1,42.6,0.376,638219.7,638219.7,31755,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376607,1772236.00
03/24/2017 13:30,2,1.492,ACTIVE,214.41,352.57,59.981,1490376604,"201051344000469","219011344069620",30.53,13.30,0,321.31,396.15,46.2,42.7,0.384,640846.4,640846.4,31716,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376608,1772237.00
03/24/2017 13:30,2,1.572,ACTIVE,213.29,352.87,59.970,1490376604,"201051344000646","219011344069620",30.81,12.30,0,318.00,392.55,49.1,45.4,0.398,634676.8,634676.8,31620,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376608,1772238.00
03/24/2017 13:30,2,1.445,ACTIVE,212.16,344.15,59.965,1490376604,"274151322000052","219011344069620",30.26,15.80,0,334.24,377.82,44.2,40.8,0.287,907822.4,907822.4,30993,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376609,1772239.00
03/24/2017 13:30,2,1.625,ACTIVE,213.74,352.87,59.970,1490376604,"201051344000585","219011344069620",30.69,13.00,0,318.91,395.25,50.5,46.8,0.411,645224.2,645224.2,31780,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376610,1772240.00
03/24/2017 13:30,2,1.582,ACTIVE,213.29,351.07,59.959,1490376604,"201051344001230","219011344069620",30.51,12.30,0,319.21,389.24,49.0,45.3,0.402,638984.1,638984.1,31495,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376611,1772241.00
03/24/2017 13:30,2,1.596,ACTIVE,214.19,354.07,59.975,1490376604,"201051344000582","219011344069620",30.40,12.70,0,322.21,395.85,49.2,45.5,0.389,629031.0,629031.0,31694,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376612,1772242.00
03/24/2017 13:30,2,1.607,ACTIVE,213.29,351.97,60.039,1490376604,"201051344000955","219011344069620",30.93,13.00,0,317.70,390.44,50.4,46.7,0.411,647005.7,647005.7,31583,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376613,1772243.00
03/24/2017 13:30,2,0.965,ACTIVE,212.38,425.31,59.981,1490376604,"274151322000094","219011344069620",39.52,16.70,0,407.27,468.89,38.5,35.2,0.256,740647.2,740647.2,32299,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376614,1772244.00
03/24/2017 13:30,2,1.518,ACTIVE,214.19,352.27,59.975,1490376604,"201051344000579","219011344069620",30.81,14.00,0,324.62,394.35,47.4,43.8,0.380,658348.0,658348.0,31547,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376615,1772245.00
03/24/2017 13:30,2,1.633,ACTIVE,213.29,351.07,59.986,1490376604,"201051344000890","219011344069620",30.75,13.00,0,319.51,390.74,50.9,47.2,0.393,640803.4,640803.4,31703,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376616,1772246.00
03/24/2017 13:30,2,1.598,ACTIVE,213.74,353.47,59.981,1490376604,"201051344000438","219011344069620",31.23,13.00,0,320.41,395.25,50.6,46.9,0.407,643708.5,643708.5,31675,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376617,1772247.00
03/24/2017 13:30,2,1.650,ACTIVE,213.74,348.06,59.986,1490376604,"201051344000417","219011344069620",19.84,11.70,0,335.44,376.92,33.1,30.1,0.261,614869.0,614869.0,31982,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376618,1772248.00
03/24/2017 13:30,2,1.428,ACTIVE,212.61,352.57,59.970,1490376604,"274151322000083","219011344069620",30.40,15.50,0,334.24,377.22,43.9,40.5,0.301,898793.1,898793.1,31050,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376619,1772249.00
03/24/2017 13:30,2,1.514,ACTIVE,213.06,344.45,59.981,1490376604,"274151322000076","219011344069620",31.05,16.00,0,330.93,379.02,47.7,44.1,0.327,957575.4,957575.4,31159,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376620,1772250.00
03/24/2017 13:30,2,1.521,ACTIVE,213.74,351.67,59.981,1490376604,"201051344000868","219011344069620",30.40,12.70,0,320.41,395.55,46.9,43.3,0.376,639564.1,639564.1,31747,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376621,1772251.00
03/24/2017 13:30,2,1.520,ACTIVE,212.61,348.96,59.970,1490376604,"274151322000095","219011344069620",30.53,15.80,0,328.22,378.42,47.0,43.4,0.318,948456.5,948456.5,31279,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376622,1772252.00
03/24/2017 13:30,2,1.537,ACTIVE,214.19,349.86,59.959,1490376604,"201051344000988","219011344069620",19.82,13.70,0,337.84,382.63,30.9,27.9,0.243,589885.5,589885.5,31783,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376623,1772253.00
03/24/2017 13:30,2,1.646,ACTIVE,213.51,351.97,59.991,1490376604,"201051344001025","219011344069620",30.63,12.70,0,320.11,394.35,51.1,47.4,0.407,642863.5,642863.5,31864,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376623,1772254.00
03/24/2017 13:30,2,1.508,ACTIVE,214.19,351.67,59.975,1490376604,"201051344000458","219011344069620",30.42,15.50,0,336.64,396.15,46.5,42.9,0.389,651787.7,651787.7,31374,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376624,1772255.00
03/24/2017 13:30,2,1.512,ACTIVE,214.64,354.07,59.986,1490376604,"201051344000853","219011344069620",30.55,15.00,0,336.04,394.65,46.8,43.2,0.376,652025.4,652025.4,31214,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376625,1772256.00
03/24/2017 13:30,2,1.623,ACTIVE,213.74,353.47,59.986,1490376604,"201051344000685","219011344069620",30.47,12.30,0,319.51,394.65,50.2,46.5,0.424,643916.5,643916.5,31560,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376626,1772257.00
03/24/2017 13:30,2,1.604,ACTIVE,213.74,353.17,59.944,1490376604,"201051344000917","219011344069620",30.73,13.30,0,321.91,395.25,50.0,46.3,0.411,640630.5,640630.5,31544,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376627,1772258.00
03/24/2017 13:30,2,1.605,ACTIVE,213.74,352.87,59.954,1490376604,"201051344001145","219011344069620",30.83,12.00,0,320.11,394.35,50.2,46.5,0.407,648447.2,648447.2,31391,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376628,1772259.00
03/24/2017 13:30,2,1.635,ACTIVE,213.74,354.37,59.933,1490376604,"201051344000651","219011344069620",30.63,13.00,0,321.01,395.85,50.8,47.1,0.411,637041.3,637041.3,31751,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376629,1772260.00
03/24/2017 13:30,2,1.400,ACTIVE,211.70,352.27,59.965,1490376604,"274151322000088","219011344069620",30.22,15.50,0,333.93,375.11,42.9,39.4,0.283,861015.4,861015.4,31268,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376630,1772261.00
03/24/2017 13:30,2,0.984,ACTIVE,213.29,429.22,59.981,1490376604,"274151322000068","219011344069620",40.35,17.80,0,336.34,465.89,40.1,36.7,0.261,741116.8,741116.8,32224,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376631,1772262.00
03/24/2017 13:30,2,1.545,ACTIVE,213.51,353.17,59.944,1490376604,"201051344000594","219011344069620",30.69,12.70,0,322.81,395.55,48.1,44.5,0.389,653470.3,653470.3,31621,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376633,1772263.00
03/24/2017 13:30,2,1.650,ACTIVE,213.96,352.87,59.975,1490376604,"201051344001203","219011344069620",30.57,13.30,0,319.51,396.75,51.2,47.5,0.420,641395.1,641395.1,31821,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376634,1772264.00
03/24/2017 13:30,2,1.445,ACTIVE,212.38,348.06,59.975,1490376604,"274151322000054","219011344069620",29.74,16.30,0,334.24,375.71,43.5,40.1,0.296,879478.2,879478.2,31165,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376634,1772265.00
03/24/2017 13:30,2,1.535,ACTIVE,214.19,351.07,59.959,1490376604,"201051344000867","219011344069620",30.59,14.30,0,336.64,395.55,47.6,44.1,0.376,638659.8,638659.8,31780,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376635,1772266.00
03/24/2017 13:30,2,1.654,ACTIVE,213.74,353.47,59.970,1490376604,"201051344001093","219011344069620",30.57,13.00,0,320.11,395.55,51.3,47.6,0.398,640295.6,640295.6,31638,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376636,1772267.00
03/24/2017 13:30,2,1.500,ACTIVE,214.19,352.87,59.981,1490376604,"201051344000900","219011344069620",30.47,13.30,0,334.54,395.85,46.3,42.8,0.376,659822.4,659822.4,31130,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376637,1772268.00
03/24/2017 13:30,2,1.527,ACTIVE,214.19,352.27,59.996,1490376604,"201051344000648","219011344069620",30.47,12.70,0,336.94,395.25,47.1,43.6,0.380,649463.0,649463.0,31198,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376638,1772269.00
03/24/2017 13:30,2,1.543,ACTIVE,214.41,352.87,60.023,1490376604,"201051344000569","219011344069620",30.49,14.70,0,335.44,394.65,47.7,44.1,0.376,661932.4,661932.4,31110,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376639,1772270.00
03/24/2017 13:30,2,1.539,ACTIVE,214.19,351.97,59.970,1490376604,"201051344000983","219011344069620",30.55,15.00,0,335.14,395.85,47.7,44.1,0.393,652712.3,652712.3,31306,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376640,1772271.00
03/24/2017 13:30,2,1.551,ACTIVE,214.19,353.17,59.991,1490376604,"201051344001158","219011344069620",30.18,13.70,0,336.04,396.45,47.4,43.9,0.398,638706.0,638706.0,31658,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376641,1772272.00
03/24/2017 13:30,2,1.527,ACTIVE,214.64,354.37,59.996,1490376604,"201051344000576","219011344069620",30.30,13.70,0,336.04,393.45,46.9,43.4,0.376,652667.3,652667.3,31181,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376642,1772273.00
03/24/2017 13:30,2,1.441,ACTIVE,212.61,347.16,59.996,1490376604,"274151322000087","219011344069620",30.24,21.00,0,334.24,374.81,44.2,40.7,0.283,851144.7,851144.7,31534,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376643,1772274.00
03/24/2017 13:30,2,1.646,ACTIVE,213.29,352.27,59.970,1490376604,"201051344001135","219011344069620",30.85,13.00,0,320.41,392.85,51.5,47.8,0.415,632956.1,632956.1,31767,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490376644,1772275.00
03/24/2017 13:45,2,1.391,ACTIVE,214.64,351.97,59.991,1490377503,"201051344000645","219011344069620",30.53,14.00,0,335.74,375.41,43.0,39.6,0.340,651796.2,651796.2,31220,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377504,1772276.00
03/24/2017 13:45,2,1.334,ACTIVE,212.61,347.76,59.970,1490377503,"274151322000085","219011344069620",29.74,15.00,0,334.54,362.19,40.1,36.8,0.265,877055.7,877055.7,31227,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377505,1772277.00
