ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 13:45,2,1.412,ACTIVE,214.64,353.77,59.975,1490377503,"201051344000633","219011344069620",30.73,12.00,0,336.34,376.62,44.0,40.5,0.362,638230.1,638230.1,31756,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377506,1772278.00
03/24/2017 13:45,2,1.428,ACTIVE,214.64,352.57,59.954,1490377503,"201051344000469","219011344069620",30.40,12.00,0,335.44,373.91,44.0,40.5,0.362,640856.8,640856.8,31717,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377507,1772279.00
03/24/2017 13:45,2,1.510,ACTIVE,213.74,351.67,59.912,1490377503,"201051344000646","219011344069620",30.83,11.00,0,334.84,374.51,47.2,43.6,0.384,634687.7,634687.7,31621,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377508,1772280.00
03/24/2017 13:45,2,1.354,ACTIVE,212.38,347.16,59.981,1490377503,"274151322000052","219011344069620",30.83,14.30,0,333.03,363.39,42.2,38.8,0.278,907832.3,907832.3,30994,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377508,1772281.00
03/24/2017 13:45,2,1.529,ACTIVE,213.96,353.17,59.975,1490377503,"201051344000585","219011344069620",31.19,12.00,0,335.44,375.11,48.4,44.8,0.393,645235.5,645235.5,31781,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377509,1772282.00
03/24/2017 13:45,2,1.496,ACTIVE,213.51,350.77,59.949,1490377503,"201051344001230","219011344069620",31.07,11.30,0,333.33,372.71,47.1,43.5,0.376,638995.0,638995.0,31496,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377510,1772283.00
03/24/2017 13:45,2,1.520,ACTIVE,214.41,352.87,59.975,1490377503,"201051344000582","219011344069620",30.59,11.70,0,335.44,375.41,47.1,43.5,0.371,629041.9,629041.9,31695,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377511,1772284.00
03/24/2017 13:45,2,1.537,ACTIVE,213.51,351.07,59.970,1490377503,"201051344000955","219011344069620",31.11,11.30,0,333.93,373.91,48.5,44.8,0.393,647016.9,647016.9,31584,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377512,1772285.00
03/24/2017 13:45,2,0.922,ACTIVE,212.61,422.00,59.975,1490377503,"274151322000094","219011344069620",39.44,15.80,0,333.63,460.17,36.8,33.6,0.247,740655.7,740655.7,32300,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377513,1772286.00
03/24/2017 13:45,2,1.445,ACTIVE,214.41,352.57,59.986,1490377503,"201051344000579","219011344069620",30.87,12.70,0,336.34,374.21,45.3,41.8,0.362,658358.7,658358.7,31548,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377514,1772287.00
03/24/2017 13:45,2,1.545,ACTIVE,213.51,351.97,59.986,1490377503,"201051344000890","219011344069620",31.29,11.70,0,334.24,374.51,49.0,45.4,0.380,640814.6,640814.6,31704,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377515,1772288.00
03/24/2017 13:45,2,1.518,ACTIVE,213.96,353.47,59.970,1490377503,"201051344000438","219011344069620",31.61,11.70,0,335.74,375.71,48.6,45.0,0.384,643719.7,643719.7,31676,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377516,1772289.00
03/24/2017 13:45,2,1.557,ACTIVE,213.96,348.66,60.018,1490377503,"201051344000417","219011344069620",20.32,10.70,0,334.84,363.69,32.0,29.0,0.243,614876.1,614876.1,31983,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377517,1772290.00
03/24/2017 13:45,2,1.355,ACTIVE,212.61,346.86,59.970,1490377503,"274151322000083","219011344069620",30.55,14.30,0,333.63,363.09,41.8,38.5,0.296,898802.8,898802.8,31051,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377518,1772291.00
03/24/2017 13:45,2,1.447,ACTIVE,213.51,344.76,59.975,1490377503,"274151322000076","219011344069620",30.97,14.70,0,334.84,365.49,45.4,41.9,0.305,957585.9,957585.9,31160,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377519,1772292.00
03/24/2017 13:45,2,1.432,ACTIVE,214.19,352.27,59.991,1490377503,"201051344000868","219011344069620",30.65,11.70,0,335.14,373.01,44.5,41.0,0.354,639574.5,639574.5,31748,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377519,1772293.00
03/24/2017 13:45,2,1.430,ACTIVE,212.61,343.55,59.975,1490377503,"274151322000095","219011344069620",30.89,14.70,0,333.93,364.29,44.7,41.3,0.296,948466.8,948466.8,31280,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377520,1772294.00
03/24/2017 13:45,2,1.457,ACTIVE,214.19,350.77,59.959,1490377503,"201051344000988","219011344069620",19.86,12.70,0,335.14,365.49,29.3,26.4,0.239,589892.1,589892.1,31784,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377521,1772295.00
03/24/2017 13:45,2,1.572,ACTIVE,213.96,351.97,59.938,1490377503,"201051344001025","219011344069620",30.85,11.30,0,336.04,375.11,49.1,45.5,0.389,642874.7,642874.7,31865,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377522,1772296.00
03/24/2017 13:45,2,1.426,ACTIVE,214.41,352.27,59.986,1490377503,"201051344000458","219011344069620",30.51,14.30,0,335.44,373.31,44.1,40.6,0.371,651798.0,651798.0,31375,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377523,1772297.00
03/24/2017 13:45,2,1.432,ACTIVE,214.64,352.57,59.981,1490377503,"201051344000853","219011344069620",30.53,13.70,0,337.54,377.82,44.3,40.8,0.354,652035.8,652035.8,31215,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377524,1772298.00
03/24/2017 13:45,2,1.529,ACTIVE,213.96,353.77,59.991,1490377503,"201051344000685","219011344069620",31.21,11.00,0,335.14,374.81,48.4,44.8,0.398,643927.5,643927.5,31561,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377525,1772299.00
03/24/2017 13:45,2,1.533,ACTIVE,214.19,353.77,59.986,1490377503,"201051344000917","219011344069620",30.87,12.00,0,335.14,375.11,48.0,44.4,0.384,640641.3,640641.3,31545,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377526,1772300.00
03/24/2017 13:45,2,1.535,ACTIVE,213.96,353.47,59.981,1490377503,"201051344001145","219011344069620",30.95,10.70,0,335.44,375.41,48.1,44.5,0.389,648458.1,648458.1,31392,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377527,1772301.00
03/24/2017 13:45,2,1.566,ACTIVE,214.19,354.37,59.991,1490377503,"201051344000651","219011344069620",30.73,11.70,0,336.04,377.82,48.8,45.2,0.398,637052.3,637052.3,31752,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377528,1772302.00
03/24/2017 13:45,2,1.340,ACTIVE,212.16,344.15,59.986,1490377503,"274151322000088","219011344069620",30.06,14.30,0,333.33,362.19,40.8,37.5,0.274,861024.7,861024.7,31269,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377529,1772303.00
03/24/2017 13:45,2,0.939,ACTIVE,213.06,428.61,59.986,1490377503,"274151322000068","219011344069620",40.33,17.00,0,334.24,460.78,38.4,35.1,0.247,741125.5,741125.5,32225,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377530,1772304.00
03/24/2017 13:45,2,1.578,ACTIVE,213.96,352.87,60.012,1490377503,"201051344001135","219011344069620",30.61,11.70,0,335.74,374.51,49.0,45.3,0.398,632967.0,632967.0,31768,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377531,1772305.00
03/24/2017 13:45,2,1.463,ACTIVE,213.96,352.27,59.949,1490377503,"201051344000594","219011344069620",30.81,12.00,0,334.54,373.31,45.7,42.2,0.358,653480.8,653480.8,31622,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377532,1772306.00
03/24/2017 13:45,2,1.549,ACTIVE,214.19,353.17,59.986,1490377503,"201051344001203","219011344069620",31.29,12.00,0,335.74,376.01,49.1,45.5,0.398,641406.2,641406.2,31822,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377532,1772307.00
03/24/2017 13:45,2,1.365,ACTIVE,212.38,350.77,60.002,1490377503,"274151322000054","219011344069620",30.10,15.00,0,333.33,363.09,41.6,38.2,0.283,879487.7,879487.7,31166,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377533,1772308.00
03/24/2017 13:45,2,1.469,ACTIVE,214.41,351.67,60.002,1490377503,"201051344000867","219011344069620",30.38,13.30,0,335.44,373.31,45.2,41.7,0.354,638670.2,638670.2,31781,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377535,1772309.00
03/24/2017 13:45,2,1.602,ACTIVE,214.19,354.37,59.991,1490377503,"201051344001093","219011344069620",30.63,11.70,0,336.34,374.81,49.7,46.1,0.384,640306.7,640306.7,31639,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377536,1772310.00
03/24/2017 13:45,2,1.404,ACTIVE,214.41,353.17,60.002,1490377503,"201051344000900","219011344069620",30.67,13.00,0,335.44,373.91,43.6,40.2,0.354,659832.5,659832.5,31131,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377537,1772311.00
03/24/2017 13:45,2,1.434,ACTIVE,214.64,352.57,60.007,1490377503,"201051344000648","219011344069620",30.69,12.30,0,336.64,374.21,44.6,41.1,0.358,649473.2,649473.2,31199,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377538,1772312.00
03/24/2017 13:45,2,1.451,ACTIVE,214.41,353.17,60.028,1490377503,"201051344000569","219011344069620",30.59,13.70,0,336.34,373.61,45.0,41.5,0.362,661942.8,661942.8,31111,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377539,1772313.00
03/24/2017 13:45,2,1.439,ACTIVE,214.41,352.87,60.018,1490377503,"201051344000983","219011344069620",30.81,13.70,0,335.44,373.91,45.0,41.5,0.376,652722.6,652722.6,31307,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377540,1772314.00
03/24/2017 13:45,2,1.461,ACTIVE,214.41,351.97,60.034,1490377503,"201051344001158","219011344069620",30.45,12.30,0,335.74,374.21,45.1,41.6,0.367,638716.3,638716.3,31659,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377541,1772315.00
03/24/2017 13:45,2,1.432,ACTIVE,214.64,353.47,59.991,1490377503,"201051344000576","219011344069620",30.55,13.30,0,336.94,376.92,44.3,40.9,0.354,652677.4,652677.4,31182,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377542,1772316.00
03/24/2017 13:45,2,1.381,ACTIVE,212.83,349.56,59.996,1490377503,"274151322000087","219011344069620",30.18,19.80,0,333.93,362.19,42.2,38.8,0.274,851154.2,851154.2,31535,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490377542,1772317.00
03/24/2017 14:00,2,2.529,ACTIVE,215.54,351.37,59.986,1490378403,"201051344000645","219011344069620",30.36,15.50,0,336.34,396.75,77.8,73.2,0.354,651810.7,651810.7,31221,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378404,1772318.00
03/24/2017 14:00,2,2.373,ACTIVE,213.29,354.07,60.007,1490378403,"274151322000085","219011344069620",30.00,16.00,0,329.73,380.22,72.0,67.6,0.477,877069.3,877069.3,31228,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378405,1772319.00
03/24/2017 14:00,2,2.482,ACTIVE,215.54,351.97,59.996,1490378403,"201051344000633","219011344069620",31.15,14.00,0,335.44,396.45,78.2,73.6,0.367,638244.9,638244.9,31757,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378406,1772320.00
03/24/2017 14:00,2,2.500,ACTIVE,215.54,351.97,59.986,1490378403,"201051344000469","219011344069620",30.79,13.30,0,335.44,396.45,78.0,73.3,0.376,640871.6,640871.6,31718,0,0,0,L,1122011218,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378407,1772321.00
03/24/2017 14:00,2,2.549,ACTIVE,214.64,350.17,59.996,1490378403,"201051344000646","219011344069620",30.95,12.30,0,334.84,394.65,79.9,75.2,0.371,634703.4,634703.4,31622,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378408,1772322.00
03/24/2017 14:00,2,2.398,ACTIVE,212.83,360.08,59.986,1490378403,"274151322000052","219011344069620",30.65,16.30,0,327.62,380.22,74.5,69.9,0.521,907846.5,907846.5,30995,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378409,1772323.00
03/24/2017 14:00,2,2.582,ACTIVE,215.32,350.77,59.986,1490378403,"201051344000585","219011344069620",31.11,13.30,0,336.04,396.45,81.3,76.5,0.367,645251.6,645251.6,31782,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378410,1772324.00
03/24/2017 14:00,2,2.539,ACTIVE,214.64,349.26,59.938,1490378403,"201051344001230","219011344069620",30.97,12.30,0,333.63,390.74,79.6,74.9,0.367,639010.8,639010.8,31497,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378411,1772325.00
03/24/2017 14:00,2,2.529,ACTIVE,215.77,351.07,60.007,1490378403,"201051344000582","219011344069620",30.95,13.30,0,336.04,396.75,79.3,74.6,0.349,629057.6,629057.6,31696,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378412,1772326.00
03/24/2017 14:00,2,2.559,ACTIVE,214.64,350.17,59.986,1490378403,"201051344000955","219011344069620",31.07,13.30,0,333.93,390.74,80.5,75.8,0.371,647033.0,647033.0,31585,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378413,1772327.00
03/24/2017 14:00,2,1.510,ACTIVE,212.61,451.76,59.944,1490378403,"274151322000094","219011344069620",41.93,16.70,0,409.38,482.12,64.8,60.6,0.455,740668.1,740668.1,32301,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378413,1772328.00
03/24/2017 14:00,2,2.473,ACTIVE,215.54,352.87,59.938,1490378403,"201051344000579","219011344069620",31.11,14.30,0,336.34,394.95,78.0,73.3,0.358,658373.7,658373.7,31549,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378414,1772329.00
03/24/2017 14:00,2,2.582,ACTIVE,214.41,348.66,59.981,1490378403,"201051344000890","219011344069620",30.75,13.00,0,335.14,391.64,80.5,75.7,0.358,640830.8,640830.8,31705,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378415,1772330.00
03/24/2017 14:00,2,2.529,ACTIVE,215.09,350.77,59.970,1490378403,"201051344000438","219011344069620",31.39,13.00,0,336.64,395.25,80.4,75.6,0.367,643735.9,643735.9,31677,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378416,1772331.00
03/24/2017 14:00,2,2.545,ACTIVE,214.87,354.37,59.975,1490378403,"201051344000417","219011344069620",20.24,11.00,0,335.74,383.23,52.2,48.4,0.433,614886.5,614886.5,31984,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378417,1772332.00
03/24/2017 14:00,2,2.326,ACTIVE,212.61,359.48,59.986,1490378403,"274151322000083","219011344069620",30.81,16.00,0,327.62,379.92,72.6,68.2,0.526,898816.9,898816.9,31052,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378418,1772333.00
03/24/2017 14:00,2,2.445,ACTIVE,213.29,346.56,59.975,1490378403,"274151322000076","219011344069620",31.57,16.70,0,335.74,380.22,78.1,73.5,0.305,957601.2,957601.2,31161,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378419,1772334.00
03/24/2017 14:00,2,2.463,ACTIVE,214.87,364.59,59.991,1490378403,"201051344000868","219011344069620",30.51,13.30,0,323.41,395.85,76.1,71.6,0.619,639589.3,639589.3,31749,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378420,1772335.00
03/24/2017 14:00,2,2.439,ACTIVE,212.83,355.58,59.981,1490378403,"274151322000095","219011344069620",31.25,16.70,0,327.32,379.92,77.2,72.6,0.517,948481.9,948481.9,31281,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378421,1772336.00
03/24/2017 14:00,2,2.477,ACTIVE,215.32,356.78,59.975,1490378403,"201051344000988","219011344069620",20.00,12.70,0,336.94,387.44,50.1,46.5,0.415,589901.8,589901.8,31785,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378422,1772337.00
03/24/2017 14:00,2,2.553,ACTIVE,215.09,348.96,59.975,1490378403,"201051344001025","219011344069620",30.81,12.70,0,336.04,394.95,79.7,75.0,0.358,642890.9,642890.9,31866,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378423,1772338.00
03/24/2017 14:00,2,2.408,ACTIVE,215.09,364.29,59.975,1490378403,"201051344000458","219011344069620",30.77,15.80,0,320.41,397.35,75.1,70.6,0.632,651812.7,651812.7,31376,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378423,1772339.00
03/24/2017 14:00,2,2.422,ACTIVE,216.00,364.29,59.975,1490378403,"201051344000853","219011344069620",30.65,15.00,0,325.22,394.95,75.2,70.6,0.628,652050.6,652050.6,31216,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378424,1772340.00
03/24/2017 14:00,2,2.500,ACTIVE,214.87,350.17,59.954,1490378403,"201051344000685","219011344069620",30.99,12.70,0,336.34,393.75,78.5,73.8,0.367,643943.5,643943.5,31562,0,0,0,L,1122011218,0,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378425,1772341.00
03/24/2017 14:00,2,2.502,ACTIVE,215.09,350.17,59.970,1490378403,"201051344000917","219011344069620",30.75,14.00,0,335.74,394.95,78.0,73.3,0.362,640657.3,640657.3,31546,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378426,1772342.00
03/24/2017 14:00,2,2.475,ACTIVE,214.87,349.86,59.970,1490378403,"201051344001145","219011344069620",31.11,12.00,0,336.34,394.95,78.0,73.3,0.354,648474.1,648474.1,31393,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378427,1772343.00
03/24/2017 14:00,2,2.488,ACTIVE,215.32,350.47,59.996,1490378403,"201051344000651","219011344069620",31.19,13.00,0,336.64,397.05,78.7,74.0,0.358,637068.4,637068.4,31753,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378428,1772344.00
03/24/2017 14:00,2,2.236,ACTIVE,212.16,364.59,60.007,1490378403,"274151322000088","219011344069620",30.49,15.50,0,329.43,379.92,69.1,64.7,0.473,861038.4,861038.4,31270,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378429,1772345.00
03/24/2017 14:00,2,1.594,ACTIVE,213.29,430.72,60.018,1490378403,"274151322000068","219011344069620",39.70,17.80,0,408.48,480.61,64.0,59.9,0.438,741138.2,741138.2,32226,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378430,1772346.00
03/24/2017 14:00,2,2.467,ACTIVE,214.87,349.26,59.981,1490378403,"201051344001135","219011344069620",31.11,13.30,0,336.04,394.35,77.8,73.2,0.358,632983.1,632983.1,31769,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378431,1772347.00
03/24/2017 14:00,2,2.418,ACTIVE,214.41,361.59,60.023,1490378403,"201051344000594","219011344069620",30.87,13.30,0,320.71,396.15,75.6,71.0,0.614,653496.0,653496.0,31623,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378432,1772348.00
03/24/2017 14:00,2,2.463,ACTIVE,215.32,350.47,59.970,1490378403,"201051344001203","219011344069620",31.23,14.00,0,336.04,397.96,77.9,73.2,0.362,641422.4,641422.4,31823,0,0,0,L,1122011218,0,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378433,1772349.00
03/24/2017 14:00,2,2.258,ACTIVE,212.61,353.77,59.954,1490378403,"274151322000054","219011344069620",30.18,16.30,0,328.82,381.12,69.0,64.6,0.477,879501.5,879501.5,31167,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378433,1772350.00
03/24/2017 14:00,2,2.379,ACTIVE,214.87,361.29,59.975,1490378403,"201051344000867","219011344069620",30.79,14.70,0,321.31,395.85,74.2,69.7,0.601,638685.2,638685.2,31782,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378434,1772351.00
03/24/2017 14:00,2,2.459,ACTIVE,214.87,350.77,59.975,1490378403,"201051344001093","219011344069620",31.19,13.30,0,336.34,395.55,77.7,73.1,0.345,640323.0,640323.0,31640,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378435,1772352.00
03/24/2017 14:00,2,2.311,ACTIVE,215.09,362.49,59.975,1490378403,"201051344000900","219011344069620",31.01,13.70,0,321.31,396.75,72.6,68.1,0.597,659847.1,659847.1,31132,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378436,1772353.00
03/24/2017 14:00,2,2.344,ACTIVE,215.09,362.79,59.970,1490378403,"201051344000648","219011344069620",30.67,13.30,0,318.91,398.26,72.8,68.4,0.597,649488.0,649488.0,31200,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378437,1772354.00
03/24/2017 14:00,2,2.350,ACTIVE,215.09,363.69,59.949,1490378403,"201051344000569","219011344069620",30.71,14.70,0,323.11,398.26,73.1,68.6,0.575,661957.7,661957.7,31112,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378438,1772355.00
03/24/2017 14:00,2,2.328,ACTIVE,214.87,361.29,59.986,1490378403,"201051344000983","219011344069620",30.97,15.00,0,321.01,396.75,73.0,68.5,0.605,652737.5,652737.5,31308,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378439,1772356.00
03/24/2017 14:00,2,2.359,ACTIVE,215.09,359.48,59.970,1490378403,"201051344001158","219011344069620",30.57,13.70,0,322.51,397.96,73.1,68.6,0.619,638731.2,638731.2,31660,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378440,1772357.00
03/24/2017 14:00,2,2.281,ACTIVE,215.32,363.39,59.949,1490378403,"201051344000576","219011344069620",31.07,14.30,0,321.91,396.45,71.8,67.4,0.592,652692.1,652692.1,31183,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378441,1772358.00
03/24/2017 14:00,2,2.203,ACTIVE,213.06,349.86,59.954,1490378403,"274151322000087","219011344069620",30.61,21.50,0,330.63,379.92,68.3,64.0,0.451,851168.2,851168.2,31536,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490378442,1772359.00
03/24/2017 14:15,2,2.406,ACTIVE,215.54,361.59,60.012,1490379303,"201051344000645","219011344069620",30.20,14.70,0,320.11,395.25,73.6,69.1,0.605,651825.7,651825.7,31222,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379304,1772360.00
03/24/2017 14:15,2,2.266,ACTIVE,212.83,362.79,59.991,1490379303,"274151322000085","219011344069620",29.94,15.50,0,336.04,376.01,68.8,64.5,0.473,877083.1,877083.1,31229,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379305,1772361.00
03/24/2017 14:15,2,2.389,ACTIVE,215.32,365.19,59.996,1490379303,"201051344000633","219011344069620",30.77,13.00,0,320.41,395.55,74.5,69.9,0.628,638260.0,638260.0,31758,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379306,1772362.00
03/24/2017 14:15,2,2.395,ACTIVE,215.32,363.09,59.996,1490379303,"201051344000469","219011344069620",30.61,13.00,0,319.51,396.45,74.3,69.8,0.614,640886.8,640886.8,31719,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379307,1772363.00
03/24/2017 14:15,2,2.498,ACTIVE,214.64,350.17,59.970,1490379303,"201051344000646","219011344069620",31.03,12.30,0,320.11,397.05,78.5,73.8,0.362,634719.4,634719.4,31623,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379308,1772364.00
03/24/2017 14:15,2,2.301,ACTIVE,212.38,351.97,60.002,1490379303,"274151322000052","219011344069620",30.69,15.30,0,334.84,378.12,71.5,67.1,0.491,907861.1,907861.1,30996,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379309,1772365.00
03/24/2017 14:15,2,2.578,ACTIVE,215.32,351.37,59.975,1490379303,"201051344000585","219011344069620",30.57,13.00,0,321.01,397.96,79.9,75.2,0.362,645267.9,645267.9,31783,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379310,1772366.00
03/24/2017 14:15,2,2.479,ACTIVE,214.41,348.36,59.975,1490379303,"201051344001230","219011344069620",31.13,13.00,0,318.61,391.64,78.2,73.5,0.358,639026.7,639026.7,31498,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379311,1772367.00
03/24/2017 14:15,2,2.477,ACTIVE,215.54,350.47,59.959,1490379303,"201051344000582","219011344069620",30.99,12.70,0,321.01,397.96,77.8,73.2,0.354,629073.5,629073.5,31697,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379312,1772368.00
03/24/2017 14:15,2,2.512,ACTIVE,214.41,348.66,59.996,1490379303,"201051344000955","219011344069620",31.05,13.30,0,319.81,394.95,79.0,74.3,0.362,647049.2,647049.2,31586,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379313,1772369.00
03/24/2017 14:15,2,1.521,ACTIVE,212.16,433.12,59.991,1490379303,"274151322000094","219011344069620",40.43,16.30,0,410.28,473.70,63.0,58.9,0.433,740680.8,740680.8,32302,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379313,1772370.00
03/24/2017 14:15,2,2.383,ACTIVE,215.32,360.38,59.986,1490379303,"201051344000579","219011344069620",30.83,13.30,0,319.21,395.55,74.5,70.0,0.623,658389.1,658389.1,31550,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379314,1772371.00
03/24/2017 14:15,2,2.545,ACTIVE,214.41,348.66,60.028,1490379303,"201051344000890","219011344069620",30.69,13.70,0,319.21,397.05,79.1,74.4,0.354,640847.1,640847.1,31706,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379315,1772372.00
03/24/2017 14:15,2,2.504,ACTIVE,214.87,350.77,60.023,1490379303,"201051344000438","219011344069620",31.07,13.30,0,321.31,397.05,78.8,74.1,0.358,643752.1,643752.1,31678,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379317,1772373.00
03/24/2017 14:15,2,2.512,ACTIVE,214.64,354.67,60.018,1490379303,"201051344000417","219011344069620",20.14,11.30,0,336.64,378.42,51.3,47.6,0.429,614897.0,614897.0,31985,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379318,1772374.00
03/24/2017 14:15,2,2.256,ACTIVE,212.38,361.29,59.991,1490379303,"274151322000083","219011344069620",30.53,15.30,0,334.24,377.22,69.7,65.3,0.495,898831.3,898831.3,31053,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379319,1772375.00
03/24/2017 14:15,2,2.383,ACTIVE,213.74,365.49,60.049,1490379303,"274151322000076","219011344069620",31.11,15.80,0,330.03,381.12,75.1,70.6,0.521,957616.8,957616.8,31162,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379320,1772376.00
03/24/2017 14:15,2,2.367,ACTIVE,214.87,362.49,60.002,1490379303,"201051344000868","219011344069620",30.40,12.70,0,336.94,396.75,72.8,68.4,0.592,639604.5,639604.5,31750,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379321,1772377.00
03/24/2017 14:15,2,2.367,ACTIVE,212.61,363.39,59.933,1490379303,"274151322000095","219011344069620",30.85,15.50,0,334.84,379.32,74.0,69.5,0.508,948497.3,948497.3,31282,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379322,1772378.00
03/24/2017 14:15,2,2.336,ACTIVE,214.87,355.88,59.959,1490379303,"201051344000988","219011344069620",20.26,13.00,0,336.04,380.52,48.0,44.4,0.389,589911.7,589911.7,31786,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379323,1772379.00
03/24/2017 14:15,2,2.498,ACTIVE,214.64,349.56,59.891,1490379303,"201051344001025","219011344069620",31.01,12.30,0,321.91,397.05,78.5,73.9,0.354,642907.2,642907.2,31867,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379323,1772380.00
03/24/2017 14:15,2,2.322,ACTIVE,215.09,358.58,59.970,1490379303,"201051344000458","219011344069620",30.59,15.30,0,334.84,395.85,72.0,67.5,0.605,651827.7,651827.7,31377,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379324,1772381.00
03/24/2017 14:15,2,2.346,ACTIVE,215.77,363.09,60.018,1490379303,"201051344000853","219011344069620",30.42,14.70,0,335.74,394.35,72.2,67.8,0.597,652065.7,652065.7,31217,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379325,1772382.00
03/24/2017 14:15,2,2.453,ACTIVE,214.41,361.29,60.028,1490379303,"201051344000685","219011344069620",31.03,12.70,0,317.40,397.66,77.1,72.5,0.658,643959.6,643959.6,31563,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379326,1772383.00
03/24/2017 14:15,2,2.455,ACTIVE,215.09,361.29,59.944,1490379303,"201051344000917","219011344069620",30.79,13.70,0,320.71,397.35,76.6,72.0,0.641,640673.2,640673.2,31547,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379327,1772384.00
03/24/2017 14:15,2,2.443,ACTIVE,214.64,360.99,60.028,1490379303,"201051344001145","219011344069620",30.99,12.00,0,318.91,396.15,76.7,72.1,0.628,648490.1,648490.1,31394,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379328,1772385.00
03/24/2017 14:15,2,2.479,ACTIVE,214.87,350.77,60.039,1490379303,"201051344000651","219011344069620",30.89,13.30,0,321.31,397.35,77.6,73.0,0.354,637084.6,637084.6,31754,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379329,1772386.00
03/24/2017 14:15,2,2.150,ACTIVE,212.61,349.86,59.986,1490379303,"274151322000088","219011344069620",30.53,15.30,0,334.84,376.01,66.5,62.2,0.455,861052.2,861052.2,31271,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379330,1772387.00
03/24/2017 14:15,2,1.482,ACTIVE,213.29,451.46,59.991,1490379303,"274151322000068","219011344069620",41.37,17.30,0,409.68,476.41,61.9,57.8,0.411,741151.0,741151.0,32227,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379331,1772388.00
03/24/2017 14:15,2,2.443,ACTIVE,214.41,359.48,60.039,1490379303,"201051344001135","219011344069620",30.99,12.70,0,320.71,396.45,76.7,72.1,0.628,632999.2,632999.2,31770,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379332,1772389.00
03/24/2017 14:15,2,2.324,ACTIVE,214.19,359.78,59.922,1490379303,"201051344000594","219011344069620",31.01,13.00,0,336.34,396.15,73.0,68.5,0.601,653511.4,653511.4,31624,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379332,1772390.00
03/24/2017 14:15,2,2.467,ACTIVE,214.87,360.69,60.002,1490379303,"201051344001203","219011344069620",30.81,13.30,0,321.31,397.96,77.0,72.4,0.636,641438.5,641438.5,31824,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379333,1772391.00
03/24/2017 14:15,2,2.176,ACTIVE,212.61,353.47,59.975,1490379303,"274151322000054","219011344069620",30.18,16.00,0,335.14,377.22,66.5,62.3,0.460,879515.5,879515.5,31168,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379334,1772392.00
03/24/2017 14:15,2,2.305,ACTIVE,214.87,359.78,59.996,1490379303,"201051344000867","219011344069620",30.75,14.30,0,337.54,396.75,71.8,67.4,0.583,638700.3,638700.3,31783,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379335,1772393.00
03/24/2017 14:15,2,2.449,ACTIVE,214.87,361.89,60.018,1490379303,"201051344001093","219011344069620",30.85,13.00,0,320.11,396.15,76.6,72.0,0.575,640339.1,640339.1,31641,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379336,1772394.00
03/24/2017 14:15,2,2.256,ACTIVE,214.87,362.19,60.028,1490379303,"201051344000900","219011344069620",30.83,13.30,0,335.74,396.15,70.5,66.1,0.579,659861.9,659861.9,31133,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379337,1772395.00
03/24/2017 14:15,2,2.273,ACTIVE,215.09,358.58,59.970,1490379303,"201051344000648","219011344069620",30.67,12.70,0,335.74,395.85,70.5,66.2,0.579,649502.9,649502.9,31201,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379338,1772396.00
03/24/2017 14:15,2,2.289,ACTIVE,215.09,362.79,59.917,1490379303,"201051344000569","219011344069620",30.73,14.70,0,336.04,396.15,71.2,66.8,0.588,661972.7,661972.7,31113,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379339,1772397.00
03/24/2017 14:15,2,2.297,ACTIVE,214.87,359.18,59.965,1490379303,"201051344000983","219011344069620",30.53,15.00,0,336.34,396.75,71.0,66.7,0.597,652752.6,652752.6,31309,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379340,1772398.00
03/24/2017 14:15,2,2.303,ACTIVE,215.09,358.88,59.944,1490379303,"201051344001158","219011344069620",30.45,13.30,0,335.14,395.55,71.0,66.6,0.597,638746.2,638746.2,31661,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379341,1772399.00
03/24/2017 14:15,2,2.236,ACTIVE,215.54,364.29,59.959,1490379303,"201051344000576","219011344069620",30.93,14.00,0,334.84,395.25,70.0,65.6,0.566,652707.0,652707.0,31184,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379342,1772400.00
03/24/2017 14:15,2,2.152,ACTIVE,212.83,362.19,59.965,1490379303,"274151322000087","219011344069620",30.42,20.70,0,335.74,375.71,66.4,62.2,0.442,851182.2,851182.2,31537,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490379342,1772401.00
03/24/2017 14:30,2,2.066,ACTIVE,215.32,359.18,59.975,1490380203,"201051344000645","219011344069620",30.40,14.70,0,335.44,393.75,63.7,59.5,0.517,651839.1,651839.1,31223,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380204,1772402.00
03/24/2017 14:30,2,1.957,ACTIVE,212.83,355.28,59.959,1490380203,"274151322000085","219011344069620",30.06,15.00,0,335.14,374.21,59.6,55.6,0.407,877095.6,877095.6,31230,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380205,1772403.00
03/24/2017 14:30,2,2.064,ACTIVE,215.09,358.58,59.907,1490380203,"201051344000633","219011344069620",30.93,12.70,0,333.93,395.85,64.7,60.5,0.544,638273.7,638273.7,31759,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380206,1772404.00
03/24/2017 14:30,2,2.070,ACTIVE,215.32,357.68,59.986,1490380203,"201051344000469","219011344069620",30.89,12.30,0,335.74,396.15,64.8,60.6,0.539,640900.4,640900.4,31720,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380207,1772405.00
03/24/2017 14:30,2,2.117,ACTIVE,213.74,358.28,59.981,1490380203,"201051344000646","219011344069620",31.17,11.30,0,318.30,395.25,66.8,62.6,0.552,634733.7,634733.7,31624,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380208,1772406.00
03/24/2017 14:30,2,2.035,ACTIVE,212.61,361.29,59.965,1490380203,"274151322000052","219011344069620",30.40,15.00,0,334.24,375.41,62.6,58.5,0.424,907874.2,907874.2,30997,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380209,1772407.00
03/24/2017 14:30,2,2.178,ACTIVE,214.41,359.18,59.917,1490380203,"201051344000585","219011344069620",30.93,12.00,0,319.81,396.45,68.3,64.0,0.561,645282.5,645282.5,31784,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380210,1772408.00
03/24/2017 14:30,2,2.125,ACTIVE,213.74,356.48,59.986,1490380203,"201051344001230","219011344069620",31.03,11.70,0,319.81,389.54,66.8,62.5,0.548,639040.9,639040.9,31499,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380210,1772409.00
03/24/2017 14:30,2,2.143,ACTIVE,214.64,360.08,59.886,1490380203,"201051344000582","219011344069620",30.77,12.00,0,319.81,397.35,66.8,62.5,0.535,629087.7,629087.7,31698,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380211,1772410.00
03/24/2017 14:30,2,2.186,ACTIVE,213.74,358.28,60.044,1490380203,"201051344000955","219011344069620",30.93,12.00,0,318.00,395.25,68.5,64.2,0.570,647063.7,647063.7,31587,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380212,1772411.00
03/24/2017 14:30,2,1.314,ACTIVE,212.61,440.64,59.975,1490380203,"274151322000094","219011344069620",41.63,16.00,0,408.48,474.90,55.1,51.3,0.371,740692.1,740692.1,32303,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380213,1772412.00
03/24/2017 14:30,2,2.088,ACTIVE,214.87,358.88,59.896,1490380203,"201051344000579","219011344069620",31.23,13.00,0,335.44,394.95,66.0,61.8,0.552,658403.0,658403.0,31551,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380214,1772413.00
03/24/2017 14:30,2,2.180,ACTIVE,213.74,357.98,59.938,1490380203,"201051344000890","219011344069620",31.13,12.30,0,321.91,394.35,68.7,64.4,0.552,640861.7,640861.7,31707,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380215,1772414.00
03/24/2017 14:30,2,2.158,ACTIVE,214.19,359.78,59.975,1490380203,"201051344000438","219011344069620",31.43,12.00,0,318.61,397.35,68.8,64.4,0.561,643766.7,643766.7,31679,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380216,1772415.00
03/24/2017 14:30,2,2.207,ACTIVE,214.19,352.87,59.954,1490380203,"201051344000417","219011344069620",20.06,11.00,0,336.04,377.52,44.9,41.4,0.362,614906.3,614906.3,31986,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380217,1772416.00
03/24/2017 14:30,2,1.996,ACTIVE,212.61,353.47,59.949,1490380203,"274151322000083","219011344069620",30.73,15.00,0,334.84,375.71,62.2,58.1,0.424,898844.1,898844.1,31054,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380218,1772417.00
03/24/2017 14:30,2,2.131,ACTIVE,213.51,360.99,59.954,1490380203,"274151322000076","219011344069620",31.19,15.30,0,336.04,377.82,67.3,63.0,0.477,957630.7,957630.7,31163,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380219,1772418.00
03/24/2017 14:30,2,2.105,ACTIVE,214.41,357.08,59.991,1490380203,"201051344000868","219011344069620",30.61,12.70,0,336.04,392.55,65.3,61.1,0.535,639618.1,639618.1,31751,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380219,1772419.00
03/24/2017 14:30,2,2.104,ACTIVE,212.61,362.49,59.954,1490380203,"274151322000095","219011344069620",31.19,15.00,0,334.84,376.92,66.5,62.3,0.451,948511.0,948511.0,31283,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380220,1772420.00
