ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 14:30,2,2.117,ACTIVE,214.87,354.37,59.922,1490380203,"201051344000988","219011344069620",20.12,13.00,0,335.74,379.32,43.2,39.8,0.354,589920.5,589920.5,31787,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380221,1772421.00
03/24/2017 14:30,2,2.207,ACTIVE,213.96,358.58,59.991,1490380203,"201051344001025","219011344069620",30.89,11.70,0,320.71,395.25,69.1,64.8,0.548,642921.8,642921.8,31868,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380222,1772422.00
03/24/2017 14:30,2,2.088,ACTIVE,214.87,357.98,59.981,1490380203,"201051344000458","219011344069620",30.61,15.30,0,337.24,392.55,64.8,60.6,0.530,651841.2,651841.2,31378,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380223,1772423.00
03/24/2017 14:30,2,2.072,ACTIVE,215.54,359.18,60.023,1490380203,"201051344000853","219011344069620",30.95,14.30,0,335.74,392.25,65.0,60.8,0.552,652079.2,652079.2,31218,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380224,1772424.00
03/24/2017 14:30,2,2.168,ACTIVE,214.19,359.18,59.896,1490380203,"201051344000685","219011344069620",31.09,11.70,0,336.64,395.85,68.3,64.0,0.575,643973.9,643973.9,31564,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380225,1772425.00
03/24/2017 14:30,2,2.146,ACTIVE,214.41,360.38,60.028,1490380203,"201051344000917","219011344069620",31.13,12.70,0,335.14,395.25,67.7,63.4,0.561,640687.4,640687.4,31548,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380226,1772426.00
03/24/2017 14:30,2,2.143,ACTIVE,214.19,358.88,60.034,1490380203,"201051344001145","219011344069620",31.31,11.30,0,336.34,395.25,68.0,63.7,0.561,648504.3,648504.3,31395,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380227,1772427.00
03/24/2017 14:30,2,2.199,ACTIVE,214.64,358.88,59.970,1490380203,"201051344000651","219011344069620",30.91,12.30,0,321.91,396.45,68.9,64.6,0.561,637099.0,637099.0,31755,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380228,1772428.00
03/24/2017 14:30,2,1.967,ACTIVE,212.38,348.06,59.975,1490380203,"274151322000088","219011344069620",30.47,15.00,0,334.84,373.61,60.6,56.6,0.402,861064.7,861064.7,31272,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380228,1772429.00
03/24/2017 14:30,2,1.354,ACTIVE,213.51,437.63,59.975,1490380203,"274151322000068","219011344069620",41.19,17.30,0,409.98,471.90,56.4,52.5,0.376,741162.5,741162.5,32228,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380229,1772430.00
03/24/2017 14:30,2,2.195,ACTIVE,213.74,358.88,59.975,1490380203,"201051344001135","219011344069620",30.85,12.00,0,336.34,394.95,68.6,64.3,0.561,633013.5,633013.5,31771,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380230,1772431.00
03/24/2017 14:30,2,2.131,ACTIVE,214.41,357.98,59.975,1490380203,"201051344000594","219011344069620",30.91,12.70,0,336.04,389.84,66.8,62.6,0.530,653525.2,653525.2,31625,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380231,1772432.00
03/24/2017 14:30,2,2.215,ACTIVE,214.41,360.08,60.002,1490380203,"201051344001203","219011344069620",30.67,12.70,0,336.94,397.05,68.9,64.6,0.579,641452.9,641452.9,31825,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380232,1772433.00
03/24/2017 14:30,2,2.000,ACTIVE,212.83,359.78,59.991,1490380203,"274151322000054","219011344069620",30.28,15.50,0,334.84,374.21,61.2,57.2,0.420,879528.0,879528.0,31169,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380233,1772434.00
03/24/2017 14:30,2,2.115,ACTIVE,215.32,357.98,59.965,1490380203,"201051344000867","219011344069620",30.67,14.00,0,336.94,390.74,65.8,61.5,0.535,638713.8,638713.8,31784,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380234,1772435.00
03/24/2017 14:30,2,2.184,ACTIVE,214.19,360.08,59.917,1490380203,"201051344001093","219011344069620",31.25,12.00,0,336.94,395.85,69.0,64.7,0.544,640353.5,640353.5,31642,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380235,1772436.00
03/24/2017 14:30,2,2.062,ACTIVE,214.87,359.48,59.986,1490380203,"201051344000900","219011344069620",30.81,13.30,0,335.14,393.15,64.4,60.2,0.526,659875.1,659875.1,31134,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380236,1772437.00
03/24/2017 14:30,2,2.088,ACTIVE,215.09,357.68,59.912,1490380203,"201051344000648","219011344069620",30.73,12.70,0,338.44,393.15,65.1,60.9,0.526,649516.3,649516.3,31202,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380237,1772438.00
03/24/2017 14:30,2,2.111,ACTIVE,215.09,359.78,60.028,1490380203,"201051344000569","219011344069620",30.59,14.30,0,336.64,391.94,65.4,61.2,0.539,661986.2,661986.2,31114,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380238,1772439.00
03/24/2017 14:30,2,2.109,ACTIVE,215.09,358.28,59.996,1490380203,"201051344000983","219011344069620",30.67,14.70,0,335.44,391.64,65.5,61.3,0.552,652766.1,652766.1,31310,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380239,1772440.00
03/24/2017 14:30,2,2.096,ACTIVE,215.09,358.58,60.012,1490380203,"201051344001158","219011344069620",30.93,12.70,0,336.64,393.45,65.7,61.5,0.548,638759.7,638759.7,31662,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380240,1772441.00
03/24/2017 14:30,2,2.084,ACTIVE,215.32,359.18,59.965,1490380203,"201051344000576","219011344069620",30.65,14.00,0,334.84,392.55,64.7,60.5,0.535,652720.3,652720.3,31185,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380241,1772442.00
03/24/2017 14:30,2,2.020,ACTIVE,212.83,355.88,59.981,1490380203,"274151322000087","219011344069620",30.26,20.00,0,334.84,373.01,61.9,57.8,0.402,851194.8,851194.8,31538,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490380242,1772443.00
03/24/2017 14:45,2,2.084,ACTIVE,215.09,359.18,59.970,1490381103,"201051344000645","219011344069620",30.75,14.30,0,337.24,391.94,64.9,60.7,0.530,651852.7,651852.7,31224,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381104,1772444.00
03/24/2017 14:45,2,2.010,ACTIVE,213.29,350.47,59.996,1490381103,"274151322000085","219011344069620",29.94,14.70,0,335.44,372.71,61.0,56.9,0.415,877108.2,877108.2,31231,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381105,1772445.00
03/24/2017 14:45,2,2.125,ACTIVE,215.09,359.18,59.996,1490381103,"201051344000633","219011344069620",30.75,12.30,0,335.74,392.85,66.2,62.0,0.575,638287.5,638287.5,31760,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381106,1772446.00
03/24/2017 14:45,2,2.119,ACTIVE,215.09,361.59,59.991,1490381103,"201051344000469","219011344069620",30.89,12.00,0,336.94,391.94,66.3,62.1,0.552,640914.2,640914.2,31721,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381107,1772447.00
03/24/2017 14:45,2,2.309,ACTIVE,214.19,360.69,60.034,1490381103,"201051344000646","219011344069620",30.93,11.00,0,336.04,393.15,72.3,67.9,0.597,634748.1,634748.1,31625,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381107,1772448.00
03/24/2017 14:45,2,2.062,ACTIVE,212.61,354.37,60.012,1490381103,"274151322000052","219011344069620",30.69,14.70,0,334.84,373.91,64.0,59.9,0.446,907887.4,907887.4,30998,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381108,1772449.00
03/24/2017 14:45,2,2.363,ACTIVE,214.64,363.39,60.060,1490381103,"201051344000585","219011344069620",30.97,11.70,0,336.64,394.65,74.2,69.7,0.614,645297.3,645297.3,31785,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381109,1772450.00
03/24/2017 14:45,2,2.303,ACTIVE,214.19,358.28,59.996,1490381103,"201051344001230","219011344069620",31.07,11.30,0,334.54,390.14,72.5,68.1,0.601,639055.2,639055.2,31500,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381110,1772451.00
03/24/2017 14:45,2,2.311,ACTIVE,215.09,360.38,59.996,1490381103,"201051344000582","219011344069620",30.89,11.70,0,337.24,394.65,72.4,68.0,0.579,629102.1,629102.1,31699,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381111,1772452.00
03/24/2017 14:45,2,2.332,ACTIVE,213.96,359.48,59.954,1490381103,"201051344000955","219011344069620",31.29,11.70,0,336.04,392.85,73.9,69.4,0.614,647078.5,647078.5,31588,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381112,1772453.00
03/24/2017 14:45,2,1.398,ACTIVE,212.83,428.61,59.959,1490381103,"274151322000094","219011344069620",40.12,15.80,0,412.68,470.09,57.0,53.1,0.380,740703.6,740703.6,32304,0,0,0,L,1151911521,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381113,1772454.00
03/24/2017 14:45,2,2.164,ACTIVE,215.09,359.78,59.965,1490381103,"201051344000579","219011344069620",30.85,13.00,0,336.34,392.25,67.6,63.4,0.566,658417.0,658417.0,31552,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381114,1772455.00
03/24/2017 14:45,2,2.363,ACTIVE,214.19,360.08,59.928,1490381103,"201051344000890","219011344069620",31.13,11.70,0,335.44,393.45,74.6,70.1,0.597,640876.5,640876.5,31708,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381115,1772456.00
03/24/2017 14:45,2,2.348,ACTIVE,214.64,360.38,59.996,1490381103,"201051344000438","219011344069620",31.23,11.70,0,336.04,394.65,74.2,69.7,0.610,643781.4,643781.4,31680,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381116,1772457.00
03/24/2017 14:45,2,2.385,ACTIVE,214.87,354.67,59.991,1490381103,"201051344000417","219011344069620",20.12,10.70,0,337.24,376.01,48.6,45.0,0.402,614915.8,614915.8,31987,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381117,1772458.00
03/24/2017 14:45,2,2.053,ACTIVE,212.83,347.46,59.996,1490381103,"274151322000083","219011344069620",30.79,15.00,0,334.84,373.91,64.0,59.8,0.451,898857.2,898857.2,31055,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381118,1772459.00
03/24/2017 14:45,2,2.174,ACTIVE,213.74,349.86,59.975,1490381103,"274151322000076","219011344069620",31.45,14.70,0,336.64,376.92,69.2,64.9,0.491,957644.9,957644.9,31164,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381118,1772460.00
03/24/2017 14:45,2,2.145,ACTIVE,214.87,359.18,60.002,1490381103,"201051344000868","219011344069620",30.87,12.30,0,335.14,389.54,67.0,62.7,0.539,639631.9,639631.9,31752,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381119,1772461.00
03/24/2017 14:45,2,2.172,ACTIVE,212.83,357.68,60.028,1490381103,"274151322000095","219011344069620",31.19,14.30,0,335.44,375.41,68.7,64.3,0.473,948525.0,948525.0,31284,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381120,1772462.00
03/24/2017 14:45,2,2.188,ACTIVE,215.09,354.97,60.028,1490381103,"201051344000988","219011344069620",20.08,12.70,0,337.24,377.52,44.5,41.0,0.380,589929.4,589929.4,31788,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381121,1772463.00
03/24/2017 14:45,2,2.371,ACTIVE,214.87,360.69,59.996,1490381103,"201051344001025","219011344069620",31.33,11.30,0,336.64,394.65,75.2,70.7,0.610,642936.6,642936.6,31869,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381122,1772464.00
03/24/2017 14:45,2,2.148,ACTIVE,215.09,359.78,59.991,1490381103,"201051344000458","219011344069620",30.55,14.70,0,337.24,391.34,66.5,62.2,0.570,651854.9,651854.9,31379,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381123,1772465.00
03/24/2017 14:45,2,2.150,ACTIVE,215.77,361.29,59.938,1490381103,"201051344000853","219011344069620",30.73,13.70,0,334.24,391.04,67.0,62.7,0.557,652092.9,652092.9,31219,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381124,1772466.00
03/24/2017 14:45,2,2.365,ACTIVE,214.64,361.59,60.034,1490381103,"201051344000685","219011344069620",31.01,11.30,0,336.64,393.75,74.3,69.8,0.645,643988.4,643988.4,31565,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381125,1772467.00
03/24/2017 14:45,2,2.336,ACTIVE,214.87,362.49,59.928,1490381103,"201051344000917","219011344069620",31.27,12.30,0,336.04,393.75,74.0,69.5,0.619,640701.9,640701.9,31549,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381126,1772468.00
03/24/2017 14:45,2,2.324,ACTIVE,214.64,361.59,59.933,1490381103,"201051344001145","219011344069620",31.51,11.00,0,336.34,393.75,74.1,69.6,0.601,648518.8,648518.8,31396,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381127,1772469.00
03/24/2017 14:45,2,2.348,ACTIVE,215.09,361.89,59.938,1490381103,"201051344000651","219011344069620",31.51,11.70,0,336.64,395.25,74.9,70.4,0.628,637113.7,637113.7,31756,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381127,1772470.00
03/24/2017 14:45,2,2.033,ACTIVE,213.06,355.88,59.986,1490381103,"274151322000088","219011344069620",30.40,14.70,0,334.84,372.41,62.6,58.5,0.420,861077.3,861077.3,31273,0,0,0,L,1151911521,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381128,1772471.00
03/24/2017 14:45,2,1.328,ACTIVE,213.51,454.16,60.012,1490381103,"274151322000068","219011344069620",42.58,16.70,0,412.38,476.41,56.9,53.0,0.380,741174.0,741174.0,32229,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381129,1772472.00
03/24/2017 14:45,2,2.365,ACTIVE,214.64,361.59,60.039,1490381103,"201051344001135","219011344069620",31.23,11.70,0,336.64,392.85,74.9,70.4,0.614,633028.1,633028.1,31772,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381130,1772473.00
03/24/2017 14:45,2,2.189,ACTIVE,213.74,358.28,60.002,1490381103,"201051344000594","219011344069620",31.17,12.30,0,335.14,391.04,69.1,64.8,0.561,653539.2,653539.2,31626,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381131,1772474.00
03/24/2017 14:45,2,2.412,ACTIVE,215.09,360.38,60.018,1490381103,"201051344001203","219011344069620",30.89,12.30,0,336.94,395.55,75.5,71.0,0.605,641467.5,641467.5,31826,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381132,1772475.00
03/24/2017 14:45,2,2.070,ACTIVE,212.16,345.66,59.959,1490381103,"274151322000054","219011344069620",30.28,15.30,0,335.14,373.61,63.5,59.3,0.411,879540.7,879540.7,31170,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381133,1772476.00
03/24/2017 14:45,2,2.209,ACTIVE,214.87,359.48,59.991,1490381103,"201051344000867","219011344069620",30.51,13.70,0,336.34,389.84,68.3,64.0,0.557,638727.6,638727.6,31785,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381134,1772477.00
03/24/2017 14:45,2,2.398,ACTIVE,214.87,362.79,60.018,1490381103,"201051344001093","219011344069620",31.17,12.00,0,337.24,393.75,75.7,71.2,0.610,640368.1,640368.1,31643,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381135,1772478.00
03/24/2017 14:45,2,2.148,ACTIVE,214.87,358.58,59.965,1490381103,"201051344000900","219011344069620",30.79,13.00,0,336.94,391.64,67.1,62.8,0.566,659888.6,659888.6,31135,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381136,1772479.00
03/24/2017 14:45,2,2.160,ACTIVE,215.09,360.08,60.007,1490381103,"201051344000648","219011344069620",30.77,12.30,0,338.14,391.64,67.4,63.1,0.552,649529.9,649529.9,31203,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381137,1772480.00
03/24/2017 14:45,2,2.174,ACTIVE,215.09,359.18,59.996,1490381103,"201051344000569","219011344069620",30.97,14.00,0,336.64,391.04,68.2,63.9,0.561,661999.9,661999.9,31115,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381138,1772481.00
03/24/2017 14:45,2,2.193,ACTIVE,215.09,359.78,59.965,1490381103,"201051344000983","219011344069620",30.65,14.00,0,336.64,390.74,68.1,63.8,0.583,652779.8,652779.8,31311,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381139,1772482.00
03/24/2017 14:45,2,2.191,ACTIVE,215.32,360.69,59.981,1490381103,"201051344001158","219011344069620",30.91,12.30,0,336.94,392.85,68.5,64.2,0.583,638773.5,638773.5,31663,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381139,1772483.00
03/24/2017 14:45,2,2.152,ACTIVE,215.32,362.19,59.991,1490381103,"201051344000576","219011344069620",30.95,13.70,0,336.34,391.34,67.5,63.2,0.548,652733.7,652733.7,31186,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381140,1772484.00
03/24/2017 14:45,2,2.092,ACTIVE,213.06,361.59,59.975,1490381103,"274151322000087","219011344069620",30.51,19.80,0,335.14,372.11,64.6,60.4,0.424,851207.5,851207.5,31539,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490381141,1772485.00
03/24/2017 15:00,2,2.275,ACTIVE,215.09,361.89,59.954,1490382004,"201051344000645","219011344069620",30.18,16.00,0,320.71,397.66,69.6,65.2,0.566,651871.7,651871.7,31225,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382005,1772486.00
03/24/2017 15:00,2,2.145,ACTIVE,212.16,351.37,59.965,1490382004,"274151322000085","219011344069620",29.60,17.00,0,330.33,380.82,64.3,60.1,0.446,877125.9,877125.9,31232,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382006,1772487.00
03/24/2017 15:00,2,2.281,ACTIVE,214.87,360.69,59.959,1490382004,"201051344000633","219011344069620",30.42,14.00,0,321.61,395.85,70.3,66.0,0.588,638306.8,638306.8,31761,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382006,1772488.00
03/24/2017 15:00,2,2.287,ACTIVE,214.87,359.78,59.991,1490382004,"201051344000469","219011344069620",30.28,14.00,0,322.21,396.15,70.1,65.8,0.583,640933.5,640933.5,31722,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382007,1772489.00
03/24/2017 15:00,2,2.363,ACTIVE,213.96,360.99,59.965,1490382004,"201051344000646","219011344069620",30.55,13.30,0,320.71,396.45,73.2,68.7,0.601,634768.8,634768.8,31626,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382008,1772490.00
03/24/2017 15:00,2,2.152,ACTIVE,211.93,351.97,59.970,1490382004,"274151322000052","219011344069620",30.71,17.50,0,329.43,380.82,67.0,62.7,0.464,907905.9,907905.9,30999,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382009,1772491.00
03/24/2017 15:00,2,2.395,ACTIVE,214.64,361.29,60.018,1490382004,"201051344000585","219011344069620",30.87,14.00,0,322.21,397.96,74.8,70.3,0.614,645318.5,645318.5,31786,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382010,1772492.00
03/24/2017 15:00,2,2.322,ACTIVE,213.96,359.78,59.996,1490382004,"201051344001230","219011344069620",30.87,13.70,0,319.51,392.25,72.6,68.1,0.605,639076.0,639076.0,31501,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382011,1772493.00
03/24/2017 15:00,2,2.348,ACTIVE,214.87,360.69,60.012,1490382004,"201051344000582","219011344069620",30.49,14.30,0,319.51,398.56,72.5,68.1,0.588,629122.8,629122.8,31700,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382012,1772494.00
03/24/2017 15:00,2,2.355,ACTIVE,213.74,359.48,59.907,1490382004,"201051344000955","219011344069620",30.93,14.30,0,319.81,395.55,73.9,69.4,0.614,647099.5,647099.5,31589,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382013,1772495.00
03/24/2017 15:00,2,1.436,ACTIVE,212.61,433.72,59.965,1490382004,"274151322000094","219011344069620",40.53,17.50,0,407.57,487.53,59.2,55.2,0.407,740720.0,740720.0,32305,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382014,1772496.00
03/24/2017 15:00,2,2.268,ACTIVE,214.87,362.49,59.981,1490382004,"201051344000579","219011344069620",30.65,15.00,0,320.11,395.25,70.5,66.1,0.588,658436.6,658436.6,31553,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382015,1772497.00
03/24/2017 15:00,2,2.355,ACTIVE,213.96,358.88,59.907,1490382004,"201051344000890","219011344069620",30.91,14.00,0,319.51,396.15,73.8,69.3,0.605,640897.6,640897.6,31709,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382016,1772498.00
03/24/2017 15:00,2,2.357,ACTIVE,214.41,360.08,59.975,1490382004,"201051344000438","219011344069620",30.75,14.30,0,320.11,397.96,73.4,68.9,0.601,643802.5,643802.5,31681,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382017,1772499.00
03/24/2017 15:00,2,2.371,ACTIVE,214.41,354.07,60.044,1490382004,"201051344000417","219011344069620",19.88,11.70,0,336.64,387.74,47.8,44.2,0.393,614929.3,614929.3,31988,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382018,1772500.00
03/24/2017 15:00,2,2.123,ACTIVE,212.38,361.29,59.975,1490382004,"274151322000083","219011344069620",30.38,17.00,0,329.13,380.52,65.2,61.0,0.468,898875.6,898875.6,31056,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382019,1772501.00
03/24/2017 15:00,2,2.238,ACTIVE,213.06,351.37,59.981,1490382004,"274151322000076","219011344069620",31.03,18.00,0,330.03,380.82,70.3,66.0,0.495,957664.8,957664.8,31165,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382020,1772502.00
03/24/2017 15:00,2,2.244,ACTIVE,214.19,358.88,59.970,1490382004,"201051344000868","219011344069620",30.14,14.00,0,319.51,397.96,68.5,64.2,0.557,639651.2,639651.2,31753,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382021,1772503.00
03/24/2017 15:00,2,2.244,ACTIVE,211.93,359.48,59.959,1490382004,"274151322000095","219011344069620",30.47,17.80,0,328.52,379.92,69.3,65.0,0.473,948544.7,948544.7,31285,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382022,1772504.00
03/24/2017 15:00,2,2.219,ACTIVE,214.64,354.37,59.981,1490382004,"201051344000988","219011344069620",20.08,13.30,0,335.74,389.54,45.1,41.6,0.371,589942.0,589942.0,31789,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382023,1772505.00
03/24/2017 15:00,2,2.324,ACTIVE,214.19,358.88,59.986,1490382004,"201051344001025","219011344069620",30.97,14.00,0,318.00,397.05,72.9,68.4,0.583,642957.8,642957.8,31870,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382024,1772506.00
03/24/2017 15:00,2,2.209,ACTIVE,214.64,358.88,59.975,1490382004,"201051344000458","219011344069620",30.20,16.30,0,319.21,397.66,67.6,63.3,0.566,651874.0,651874.0,31380,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382025,1772507.00
03/24/2017 15:00,2,2.193,ACTIVE,215.32,360.99,60.007,1490382004,"201051344000853","219011344069620",30.47,15.50,0,323.11,396.15,67.7,63.5,0.570,652112.1,652112.1,31220,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382026,1772508.00
03/24/2017 15:00,2,2.281,ACTIVE,214.19,359.78,59.991,1490382004,"201051344000685","219011344069620",30.99,13.30,0,320.11,396.75,71.6,67.2,0.605,644009.3,644009.3,31566,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382026,1772509.00
03/24/2017 15:00,2,2.289,ACTIVE,214.64,361.89,60.002,1490382004,"201051344000917","219011344069620",30.75,15.00,0,321.01,397.05,71.2,66.8,0.597,640722.7,640722.7,31550,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382027,1772510.00
03/24/2017 15:00,2,2.258,ACTIVE,214.41,360.38,59.981,1490382004,"201051344001145","219011344069620",31.11,12.70,0,320.41,397.35,71.2,66.8,0.575,648539.6,648539.6,31397,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382028,1772511.00
03/24/2017 15:00,2,2.281,ACTIVE,214.64,362.79,60.002,1490382004,"201051344000651","219011344069620",31.05,14.00,0,323.11,397.66,71.8,67.4,0.588,637134.7,637134.7,31757,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382029,1772512.00
03/24/2017 15:00,2,2.035,ACTIVE,212.16,355.28,59.981,1490382004,"274151322000088","219011344069620",30.10,16.30,0,330.33,380.22,62.0,57.9,0.420,861095.1,861095.1,31274,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382030,1772513.00
03/24/2017 15:00,2,1.367,ACTIVE,213.06,440.34,59.981,1490382004,"274151322000068","219011344069620",41.33,18.70,0,411.18,486.02,57.2,53.3,0.384,741190.5,741190.5,32230,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382031,1772514.00
03/24/2017 15:00,2,2.180,ACTIVE,213.96,358.58,59.981,1490382004,"201051344000594","219011344069620",30.99,14.00,0,320.11,397.66,68.5,64.2,0.561,653558.8,653558.8,31627,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382033,1772515.00
03/24/2017 15:00,2,2.314,ACTIVE,214.64,358.88,60.039,1490382004,"201051344001203","219011344069620",30.34,14.70,0,320.71,398.56,71.2,66.8,0.583,641488.5,641488.5,31827,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382034,1772516.00
03/24/2017 15:00,2,2.045,ACTIVE,212.16,347.76,59.981,1490382004,"274151322000054","219011344069620",29.88,17.50,0,328.22,381.42,61.9,57.8,0.429,879558.6,879558.6,31171,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382035,1772517.00
03/24/2017 15:00,2,2.174,ACTIVE,214.64,358.28,59.986,1490382004,"201051344000867","219011344069620",30.45,15.50,0,322.21,397.96,67.0,62.8,0.539,638747.0,638747.0,31786,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382036,1772518.00
03/24/2017 15:00,2,2.289,ACTIVE,214.64,358.88,59.996,1490382004,"201051344001093","219011344069620",30.51,13.70,0,321.31,397.66,70.8,66.4,0.561,640389.1,640389.1,31644,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382037,1772519.00
03/24/2017 15:00,2,2.131,ACTIVE,214.64,359.18,59.991,1490382004,"201051344000900","219011344069620",30.32,15.00,0,320.11,397.66,65.4,61.2,0.539,659907.6,659907.6,31136,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382038,1772520.00
03/24/2017 15:00,2,2.125,ACTIVE,214.87,358.28,60.028,1490382004,"201051344000648","219011344069620",30.59,14.30,0,319.81,398.86,65.9,61.7,0.544,649548.9,649548.9,31204,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382039,1772521.00
03/24/2017 15:00,2,2.141,ACTIVE,214.87,358.28,60.002,1490382004,"201051344000569","219011344069620",30.51,15.80,0,320.71,397.35,66.1,61.9,0.548,662019.1,662019.1,31116,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382040,1772522.00
03/24/2017 15:00,2,2.143,ACTIVE,214.64,358.58,59.949,1490382004,"201051344000983","219011344069620",30.51,15.80,0,318.91,397.66,66.3,62.1,0.557,652799.0,652799.0,31312,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382041,1772523.00
03/24/2017 15:00,2,2.143,ACTIVE,214.64,358.28,59.991,1490382004,"201051344001158","219011344069620",30.51,14.00,0,321.61,396.75,66.2,62.0,0.552,638792.7,638792.7,31664,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382041,1772524.00
03/24/2017 15:00,2,2.109,ACTIVE,215.09,359.78,59.991,1490382004,"201051344000576","219011344069620",30.49,15.50,0,321.61,398.26,65.2,61.0,0.539,652752.7,652752.7,31187,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382042,1772525.00
03/24/2017 15:00,2,2.027,ACTIVE,212.83,348.96,59.991,1490382004,"274151322000087","219011344069620",30.04,22.50,0,331.23,380.22,61.7,57.6,0.407,851225.6,851225.6,31540,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382043,1772526.00
03/24/2017 15:00,2,2.270,ACTIVE,214.41,358.58,59.996,1490382004,"201051344001135","219011344069620",30.47,13.70,0,319.51,396.45,70.1,65.7,0.570,633049.2,633049.2,31773,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382044,1772527.00
03/24/2017 15:15,2,1.363,ACTIVE,214.41,351.67,59.981,1490382903,"201051344000645","219011344069620",30.61,14.30,0,336.64,391.04,42.3,38.9,0.336,651881.6,651881.6,31226,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382905,1772528.00
03/24/2017 15:15,2,1.311,ACTIVE,212.38,350.17,59.928,1490382903,"274151322000085","219011344069620",29.68,15.00,0,335.44,372.41,39.4,36.1,0.256,877135.0,877135.0,31233,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382905,1772529.00
03/24/2017 15:15,2,1.393,ACTIVE,214.19,353.17,59.959,1490382903,"201051344000633","219011344069620",30.63,12.70,0,336.94,391.34,43.2,39.8,0.354,638316.9,638316.9,31762,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382906,1772530.00
03/24/2017 15:15,2,1.391,ACTIVE,214.19,351.37,59.907,1490382903,"201051344000469","219011344069620",30.69,12.30,0,336.34,391.64,43.2,39.8,0.349,640943.6,640943.6,31723,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382907,1772531.00
03/24/2017 15:15,2,1.477,ACTIVE,213.29,351.67,59.975,1490382903,"201051344000646","219011344069620",31.03,11.30,0,335.44,392.25,46.5,43.0,0.380,634779.4,634779.4,31627,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382908,1772532.00
03/24/2017 15:15,2,1.338,ACTIVE,212.16,346.56,59.965,1490382903,"274151322000052","219011344069620",30.61,14.30,0,333.63,373.01,41.4,38.1,0.278,907915.5,907915.5,31000,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382909,1772533.00
03/24/2017 15:15,2,1.535,ACTIVE,213.96,352.87,59.991,1490382903,"201051344000585","219011344069620",30.69,12.00,0,335.14,393.75,47.8,44.2,0.389,645329.3,645329.3,31787,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382910,1772534.00
03/24/2017 15:15,2,1.486,ACTIVE,213.29,350.77,59.970,1490382903,"201051344001230","219011344069620",30.83,11.70,0,335.14,388.04,46.4,42.9,0.376,639086.4,639086.4,31502,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382911,1772535.00
03/24/2017 15:15,2,1.498,ACTIVE,214.19,352.87,59.965,1490382903,"201051344000582","219011344069620",30.51,12.30,0,336.64,394.35,46.3,42.7,0.371,629133.3,629133.3,31701,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382912,1772536.00
03/24/2017 15:15,2,1.523,ACTIVE,213.29,351.67,59.912,1490382903,"201051344000955","219011344069620",30.81,12.00,0,334.24,388.94,47.6,44.0,0.384,647110.3,647110.3,31590,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382913,1772537.00
03/24/2017 15:15,2,0.889,ACTIVE,212.61,431.92,59.986,1490382903,"274151322000094","219011344069620",40.24,15.80,0,333.03,463.78,36.3,33.1,0.239,740728.2,740728.2,32306,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382914,1772538.00
03/24/2017 15:15,2,1.412,ACTIVE,213.96,351.37,59.965,1490382903,"201051344000579","219011344069620",30.97,13.00,0,336.94,390.14,44.3,40.9,0.349,658446.9,658446.9,31554,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382915,1772539.00
03/24/2017 15:15,2,1.525,ACTIVE,213.29,351.37,59.959,1490382903,"201051344000890","219011344069620",31.05,12.00,0,334.84,391.94,48.0,44.4,0.380,640908.5,640908.5,31710,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382916,1772540.00
03/24/2017 15:15,2,1.512,ACTIVE,213.74,352.57,59.970,1490382903,"201051344000438","219011344069620",31.07,12.00,0,336.94,393.45,47.6,44.0,0.380,643813.3,643813.3,31682,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382916,1772541.00
03/24/2017 15:15,2,1.547,ACTIVE,213.74,348.06,59.965,1490382903,"201051344000417","219011344069620",19.94,10.70,0,336.94,374.21,31.3,28.3,0.247,614936.2,614936.2,31989,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382917,1772542.00
03/24/2017 15:15,2,1.324,ACTIVE,212.38,349.26,59.959,1490382903,"274151322000083","219011344069620",30.42,14.70,0,334.84,372.11,40.8,37.5,0.278,898884.9,898884.9,31057,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382918,1772543.00
03/24/2017 15:15,2,1.396,ACTIVE,213.06,349.86,59.959,1490382903,"274151322000076","219011344069620",31.19,15.00,0,335.14,375.71,44.1,40.6,0.305,957674.9,957674.9,31166,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382919,1772544.00
03/24/2017 15:15,2,1.406,ACTIVE,213.74,350.77,59.986,1490382903,"201051344000868","219011344069620",30.43,12.30,0,335.44,386.23,43.4,40.0,0.349,639661.2,639661.2,31754,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382920,1772545.00
03/24/2017 15:15,2,1.381,ACTIVE,211.93,348.36,59.954,1490382903,"274151322000095","219011344069620",30.99,14.70,0,333.93,374.21,43.4,40.0,0.292,948554.6,948554.6,31286,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382921,1772546.00
03/24/2017 15:15,2,1.428,ACTIVE,213.96,348.96,59.986,1490382903,"201051344000988","219011344069620",19.64,12.70,0,336.94,377.82,28.4,25.5,0.221,589948.4,589948.4,31790,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382922,1772547.00
03/24/2017 15:15,2,1.525,ACTIVE,213.74,351.37,59.970,1490382903,"201051344001025","219011344069620",30.95,11.70,0,336.04,391.64,47.9,44.3,0.371,642968.5,642968.5,31871,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382923,1772548.00
03/24/2017 15:15,2,1.369,ACTIVE,214.19,350.77,60.012,1490382903,"201051344000458","219011344069620",30.91,14.70,0,336.64,388.04,42.9,39.5,0.349,651883.9,651883.9,31381,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382924,1772549.00
03/24/2017 15:15,2,1.395,ACTIVE,214.64,352.87,59.959,1490382903,"201051344000853","219011344069620",30.53,13.70,0,336.34,390.14,43.1,39.7,0.340,652122.0,652122.0,31221,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382925,1772550.00
03/24/2017 15:15,2,1.492,ACTIVE,213.74,352.57,59.975,1490382903,"201051344000685","219011344069620",30.87,11.70,0,336.04,391.04,46.7,43.2,0.393,644019.8,644019.8,31567,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382926,1772551.00
03/24/2017 15:15,2,1.488,ACTIVE,213.51,352.27,59.965,1490382903,"201051344000917","219011344069620",30.95,12.70,0,336.34,393.15,46.7,43.2,0.380,640733.1,640733.1,31551,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382927,1772552.00
03/24/2017 15:15,2,1.488,ACTIVE,213.51,352.57,59.986,1490382903,"201051344001145","219011344069620",30.91,11.00,0,336.64,391.34,46.6,43.1,0.371,648550.0,648550.0,31398,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382928,1772553.00
03/24/2017 15:15,2,1.506,ACTIVE,213.74,352.27,59.970,1490382903,"201051344000651","219011344069620",30.89,12.00,0,336.34,392.55,47.1,43.6,0.371,637145.3,637145.3,31758,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382928,1772554.00
03/24/2017 15:15,2,1.285,ACTIVE,212.16,348.36,59.975,1490382903,"274151322000088","219011344069620",30.10,14.30,0,334.54,370.90,39.2,35.9,0.265,861103.9,861103.9,31275,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382929,1772555.00
03/24/2017 15:15,2,0.910,ACTIVE,213.06,427.11,60.002,1490382903,"274151322000068","219011344069620",40.28,17.00,0,333.63,465.58,37.1,33.9,0.234,741198.8,741198.8,32231,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382930,1772556.00
03/24/2017 15:15,2,1.498,ACTIVE,213.29,351.37,59.965,1490382903,"201051344001135","219011344069620",31.03,12.00,0,335.44,389.54,47.1,43.6,0.376,633059.5,633059.5,31774,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382931,1772557.00
03/24/2017 15:15,2,1.416,ACTIVE,213.06,350.47,59.970,1490382903,"201051344000594","219011344069620",30.63,12.30,0,333.93,385.63,44.0,40.5,0.349,653568.9,653568.9,31628,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382932,1772558.00
03/24/2017 15:15,2,1.520,ACTIVE,213.74,351.37,59.981,1490382903,"201051344001203","219011344069620",30.55,12.30,0,336.94,393.45,47.1,43.5,0.384,641499.0,641499.0,31828,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382933,1772559.00
03/24/2017 15:15,2,1.314,ACTIVE,212.16,347.16,59.981,1490382903,"274151322000054","219011344069620",29.78,15.30,0,333.93,371.51,39.6,36.3,0.270,879567.6,879567.6,31172,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382934,1772560.00
03/24/2017 15:15,2,1.400,ACTIVE,213.51,349.86,59.981,1490382903,"201051344000867","219011344069620",30.59,14.00,0,336.34,385.03,43.4,40.0,0.345,638756.9,638756.9,31787,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382935,1772561.00
03/24/2017 15:15,2,1.521,ACTIVE,212.83,350.77,59.981,1490382903,"201051344001093","219011344069620",30.89,12.00,0,335.44,392.55,47.6,44.1,0.367,640399.6,640399.6,31645,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382936,1772562.00
03/24/2017 15:15,2,1.350,ACTIVE,213.29,350.17,59.996,1490382903,"201051344000900","219011344069620",30.59,13.00,0,336.64,385.33,41.8,38.5,0.345,659917.1,659917.1,31137,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382937,1772563.00
