ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 15:15,2,1.377,ACTIVE,213.74,349.26,59.996,1490382903,"201051344000648","219011344069620",30.51,12.30,0,337.24,385.03,42.6,39.2,0.336,649558.6,649558.6,31205,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382938,1772564.00
03/24/2017 15:15,2,1.377,ACTIVE,213.96,350.77,59.991,1490382903,"201051344000569","219011344069620",30.97,13.30,0,336.34,384.73,43.2,39.8,0.345,662028.9,662028.9,31117,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382939,1772565.00
03/24/2017 15:15,2,1.389,ACTIVE,213.74,351.07,59.991,1490382903,"201051344000983","219011344069620",30.53,14.00,0,336.94,385.63,43.0,39.6,0.354,652808.7,652808.7,31313,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382940,1772566.00
03/24/2017 15:15,2,1.389,ACTIVE,213.96,351.37,60.007,1490382903,"201051344001158","219011344069620",30.47,12.70,0,336.94,385.93,42.9,39.5,0.349,638802.5,638802.5,31665,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382941,1772567.00
03/24/2017 15:15,2,1.369,ACTIVE,214.41,351.97,60.002,1490382903,"201051344000576","219011344069620",30.42,13.70,0,337.84,388.04,42.2,38.9,0.336,652762.3,652762.3,31188,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382942,1772568.00
03/24/2017 15:15,2,1.309,ACTIVE,212.61,348.96,60.028,1490382903,"274151322000087","219011344069620",30.00,19.80,0,334.54,370.60,39.8,36.4,0.252,851234.5,851234.5,31541,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490382943,1772569.00
03/24/2017 15:30,2,1.836,ACTIVE,214.87,356.18,59.991,1490383804,"201051344000645","219011344069620",30.61,14.00,0,336.94,384.43,57.0,53.1,0.464,651893.7,651893.7,31227,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383805,1772570.00
03/24/2017 15:30,2,1.764,ACTIVE,212.38,353.47,59.981,1490383804,"274151322000085","219011344069620",29.92,14.30,0,335.14,367.90,53.4,49.6,0.362,877146.2,877146.2,31234,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383806,1772571.00
03/24/2017 15:30,2,1.834,ACTIVE,214.87,357.98,59.949,1490383804,"201051344000633","219011344069620",31.13,12.00,0,335.74,384.43,57.8,53.8,0.455,638329.2,638329.2,31763,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383807,1772572.00
03/24/2017 15:30,2,1.855,ACTIVE,214.64,357.08,59.996,1490383804,"201051344000469","219011344069620",30.71,11.70,0,334.84,383.83,57.7,53.8,0.482,640956.0,640956.0,31724,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383808,1772573.00
03/24/2017 15:30,2,1.938,ACTIVE,213.96,357.68,60.002,1490383804,"201051344000646","219011344069620",31.21,10.70,0,335.44,385.33,61.3,57.2,0.508,634792.6,634792.6,31628,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383809,1772574.00
03/24/2017 15:30,2,1.789,ACTIVE,212.38,345.96,60.002,1490383804,"274151322000052","219011344069620",30.69,14.00,0,334.24,369.40,55.6,51.8,0.376,907927.3,907927.3,31001,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383810,1772575.00
03/24/2017 15:30,2,2.006,ACTIVE,214.64,359.18,60.007,1490383804,"201051344000585","219011344069620",30.81,11.30,0,335.14,387.44,62.7,58.6,0.508,645342.8,645342.8,31788,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383810,1772576.00
03/24/2017 15:30,2,1.965,ACTIVE,213.96,356.48,60.002,1490383804,"201051344001230","219011344069620",30.73,11.00,0,333.63,382.03,61.1,57.1,0.499,639099.6,639099.6,31503,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383811,1772577.00
03/24/2017 15:30,2,1.953,ACTIVE,214.87,357.98,59.949,1490383804,"201051344000582","219011344069620",30.81,11.70,0,335.44,388.04,61.0,57.0,0.486,629146.4,629146.4,31702,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383812,1772578.00
03/24/2017 15:30,2,1.973,ACTIVE,213.74,357.08,59.996,1490383804,"201051344000955","219011344069620",31.25,11.30,0,334.54,382.93,62.5,58.4,0.521,647123.7,647123.7,31591,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383813,1772579.00
03/24/2017 15:30,2,1.201,ACTIVE,212.83,432.52,59.991,1490383804,"274151322000094","219011344069620",40.31,15.50,0,335.14,470.09,49.3,45.7,0.340,740738.5,740738.5,32307,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383814,1772580.00
03/24/2017 15:30,2,1.873,ACTIVE,214.41,357.68,59.991,1490383804,"201051344000579","219011344069620",30.89,12.30,0,335.74,384.73,58.6,54.7,0.482,658459.5,658459.5,31555,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383815,1772581.00
03/24/2017 15:30,2,1.992,ACTIVE,213.74,357.08,60.007,1490383804,"201051344000890","219011344069620",31.11,11.70,0,335.14,383.53,62.8,58.7,0.495,640922.0,640922.0,31711,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383816,1772582.00
03/24/2017 15:30,2,1.951,ACTIVE,213.96,357.98,60.007,1490383804,"201051344000438","219011344069620",31.59,11.30,0,335.74,387.44,62.4,58.3,0.508,643826.7,643826.7,31683,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383817,1772583.00
03/24/2017 15:30,2,2.004,ACTIVE,214.19,352.27,60.007,1490383804,"201051344000417","219011344069620",20.14,10.30,0,335.44,370.60,40.9,37.6,0.327,614944.8,614944.8,31990,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383818,1772584.00
03/24/2017 15:30,2,1.773,ACTIVE,212.16,354.37,59.991,1490383804,"274151322000083","219011344069620",30.49,14.30,0,334.54,368.80,54.8,51.0,0.376,898896.6,898896.6,31058,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383819,1772585.00
03/24/2017 15:30,2,1.867,ACTIVE,213.06,357.68,60.007,1490383804,"274151322000076","219011344069620",31.37,14.30,0,336.04,371.81,59.3,55.3,0.411,957687.6,957687.6,31167,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383820,1772586.00
03/24/2017 15:30,2,1.863,ACTIVE,214.19,355.28,60.012,1490383804,"201051344000868","219011344069620",30.49,12.00,0,335.44,379.92,57.6,53.6,0.464,639673.5,639673.5,31755,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383820,1772587.00
03/24/2017 15:30,2,1.857,ACTIVE,212.38,345.96,60.012,1490383804,"274151322000095","219011344069620",31.09,14.30,0,334.84,370.90,58.5,54.5,0.384,948567.1,948567.1,31287,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383821,1772588.00
03/24/2017 15:30,2,1.865,ACTIVE,214.41,352.87,60.007,1490383804,"201051344000988","219011344069620",20.12,12.00,0,335.74,371.81,38.0,34.8,0.305,589956.4,589956.4,31791,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383822,1772589.00
03/24/2017 15:30,2,1.998,ACTIVE,214.19,356.78,59.975,1490383804,"201051344001025","219011344069620",30.93,11.00,0,335.44,385.93,62.7,58.6,0.504,642982.0,642982.0,31872,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383823,1772590.00
03/24/2017 15:30,2,1.838,ACTIVE,214.64,355.58,59.996,1490383804,"201051344000458","219011344069620",30.49,14.00,0,335.14,382.63,56.8,52.9,0.477,651896.1,651896.1,31382,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383824,1772591.00
03/24/2017 15:30,2,1.836,ACTIVE,215.32,357.98,60.002,1490383804,"201051344000853","219011344069620",30.67,13.00,0,337.24,385.33,57.0,53.1,0.473,652134.2,652134.2,31222,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383825,1772592.00
03/24/2017 15:30,2,1.947,ACTIVE,213.96,357.98,59.981,1490383804,"201051344000685","219011344069620",31.21,11.00,0,335.74,385.93,61.5,57.5,0.526,644033.1,644033.1,31568,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383826,1772593.00
03/24/2017 15:30,2,1.959,ACTIVE,214.41,357.68,59.975,1490383804,"201051344000917","219011344069620",30.87,12.30,0,334.24,386.53,61.3,57.2,0.508,640746.3,640746.3,31552,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383827,1772594.00
03/24/2017 15:30,2,1.928,ACTIVE,214.41,357.68,60.002,1490383804,"201051344001145","219011344069620",31.39,10.70,0,335.74,387.44,61.3,57.2,0.495,648563.3,648563.3,31399,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383828,1772595.00
03/24/2017 15:30,2,1.986,ACTIVE,214.64,357.68,60.002,1490383804,"201051344000651","219011344069620",30.79,11.30,0,336.04,386.83,61.9,57.9,0.508,637158.7,637158.7,31759,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383829,1772596.00
03/24/2017 15:30,2,1.736,ACTIVE,212.16,346.86,59.986,1490383804,"274151322000088","219011344069620",30.02,14.00,0,334.24,367.60,52.8,49.1,0.362,861115.2,861115.2,31276,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383829,1772597.00
03/24/2017 15:30,2,1.205,ACTIVE,213.29,434.93,59.996,1490383804,"274151322000068","219011344069620",40.45,16.30,0,335.74,472.20,49.9,46.2,0.327,741209.2,741209.2,32232,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383830,1772598.00
03/24/2017 15:30,2,1.963,ACTIVE,213.96,357.98,60.002,1490383804,"201051344001135","219011344069620",30.97,11.30,0,335.14,385.93,61.6,57.5,0.508,633072.9,633072.9,31775,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383831,1772599.00
03/24/2017 15:30,2,1.838,ACTIVE,213.74,356.18,59.986,1490383804,"201051344000594","219011344069620",31.25,11.70,0,332.43,380.82,58.2,54.3,0.468,653581.5,653581.5,31629,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383832,1772600.00
03/24/2017 15:30,2,1.996,ACTIVE,214.64,359.18,60.034,1490383804,"201051344001203","219011344069620",30.63,12.00,0,335.74,387.44,61.9,57.8,0.508,641512.5,641512.5,31829,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383833,1772601.00
03/24/2017 15:30,2,1.746,ACTIVE,212.38,349.56,60.002,1490383804,"274151322000054","219011344069620",30.20,14.70,0,334.54,368.20,53.4,49.6,0.362,879579.0,879579.0,31173,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383834,1772602.00
03/24/2017 15:30,2,1.832,ACTIVE,214.41,356.18,59.991,1490383804,"201051344000867","219011344069620",30.89,13.30,0,333.63,379.92,57.4,53.5,0.460,638769.2,638769.2,31788,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383835,1772603.00
03/24/2017 15:30,2,1.975,ACTIVE,214.19,357.08,59.996,1490383804,"201051344001093","219011344069620",31.07,11.70,0,334.54,386.53,62.2,58.1,0.491,640413.2,640413.2,31646,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383836,1772604.00
03/24/2017 15:30,2,1.799,ACTIVE,214.41,355.88,59.975,1490383804,"201051344000900","219011344069620",30.55,12.70,0,334.84,383.23,55.7,51.8,0.460,659929.1,659929.1,31138,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383837,1772605.00
03/24/2017 15:30,2,1.807,ACTIVE,214.41,355.28,59.996,1490383804,"201051344000648","219011344069620",30.83,12.00,0,334.84,383.53,56.4,52.5,0.455,649570.8,649570.8,31206,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383838,1772606.00
03/24/2017 15:30,2,1.838,ACTIVE,214.87,356.48,60.049,1490383804,"201051344000569","219011344069620",30.53,13.30,0,336.34,383.53,56.9,53.0,0.460,662041.3,662041.3,31118,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383839,1772607.00
03/24/2017 15:30,2,1.814,ACTIVE,214.87,355.28,60.012,1490383804,"201051344000983","219011344069620",30.97,13.30,0,334.84,380.52,57.0,53.0,0.473,652821.0,652821.0,31314,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383839,1772608.00
03/24/2017 15:30,2,1.840,ACTIVE,214.64,356.18,60.007,1490383804,"201051344001158","219011344069620",30.59,12.00,0,335.44,384.13,57.0,53.1,0.468,638814.8,638814.8,31666,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383840,1772609.00
03/24/2017 15:30,2,1.811,ACTIVE,214.87,357.08,59.959,1490383804,"201051344000576","219011344069620",30.55,13.70,0,336.04,384.73,56.1,52.2,0.460,652774.4,652774.4,31189,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383841,1772610.00
03/24/2017 15:30,2,1.744,ACTIVE,212.61,346.56,60.002,1490383804,"274151322000087","219011344069620",30.26,19.30,0,335.14,367.90,53.5,49.7,0.349,851246.0,851246.0,31542,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490383842,1772611.00
03/24/2017 15:45,2,1.791,ACTIVE,214.64,356.18,60.028,1490384703,"201051344000645","219011344069620",30.67,13.70,0,338.14,391.64,55.7,51.8,0.451,651907.3,651907.3,31228,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384704,1772612.00
03/24/2017 15:45,2,1.709,ACTIVE,212.38,356.18,59.975,1490384703,"274151322000085","219011344069620",30.10,14.00,0,336.04,373.01,52.1,48.4,0.340,877159.0,877159.0,31235,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384705,1772613.00
03/24/2017 15:45,2,1.805,ACTIVE,214.64,357.38,59.991,1490384703,"201051344000633","219011344069620",31.03,12.00,0,335.74,393.45,56.8,52.9,0.482,638343.1,638343.1,31764,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384706,1772614.00
03/24/2017 15:45,2,1.824,ACTIVE,214.64,356.78,59.975,1490384703,"201051344000469","219011344069620",30.75,11.30,0,336.64,392.25,56.8,52.9,0.464,640969.8,640969.8,31725,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384707,1772615.00
03/24/2017 15:45,2,1.904,ACTIVE,213.96,356.78,59.981,1490384703,"201051344000646","219011344069620",31.05,10.70,0,336.34,395.85,59.9,55.9,0.495,634807.3,634807.3,31629,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384708,1772616.00
03/24/2017 15:45,2,1.764,ACTIVE,212.16,348.66,59.996,1490384703,"274151322000052","219011344069620",30.63,14.00,0,335.14,374.21,54.8,50.9,0.380,907940.7,907940.7,31002,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384709,1772617.00
03/24/2017 15:45,2,1.969,ACTIVE,214.41,357.38,60.018,1490384703,"201051344000585","219011344069620",30.67,11.30,0,335.74,395.55,61.2,57.2,0.495,645357.9,645357.9,31789,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384710,1772618.00
03/24/2017 15:45,2,1.885,ACTIVE,214.19,355.58,59.975,1490384703,"201051344001230","219011344069620",31.35,11.00,0,335.74,394.65,59.9,55.9,0.491,639114.3,639114.3,31504,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384711,1772619.00
03/24/2017 15:45,2,1.900,ACTIVE,215.09,357.38,59.986,1490384703,"201051344000582","219011344069620",31.07,11.30,0,335.74,396.15,59.8,55.8,0.477,629161.1,629161.1,31703,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384712,1772620.00
03/24/2017 15:45,2,1.941,ACTIVE,213.74,356.18,60.012,1490384703,"201051344000955","219011344069620",31.13,11.00,0,336.34,395.55,61.2,57.2,0.499,647138.8,647138.8,31592,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384712,1772621.00
03/24/2017 15:45,2,1.166,ACTIVE,212.38,440.04,59.965,1490384703,"274151322000094","219011344069620",40.73,15.30,0,412.08,474.60,47.9,44.3,0.327,740750.0,740750.0,32308,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384713,1772622.00
03/24/2017 15:45,2,1.842,ACTIVE,214.64,357.38,59.922,1490384703,"201051344000579","219011344069620",31.09,12.00,0,337.84,392.85,58.0,54.0,0.473,658473.6,658473.6,31556,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384714,1772623.00
03/24/2017 15:45,2,1.951,ACTIVE,213.96,356.78,59.970,1490384703,"201051344000890","219011344069620",31.11,11.30,0,336.04,396.15,61.5,57.4,0.491,640937.1,640937.1,31712,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384715,1772624.00
03/24/2017 15:45,2,1.939,ACTIVE,214.41,357.38,59.986,1490384703,"201051344000438","219011344069620",31.11,11.00,0,335.44,396.45,61.1,57.1,0.491,643841.8,643841.8,31684,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384716,1772625.00
03/24/2017 15:45,2,2.000,ACTIVE,214.41,352.27,59.981,1490384703,"201051344000417","219011344069620",19.52,10.30,0,337.24,378.12,39.6,36.3,0.318,614954.5,614954.5,31991,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384717,1772626.00
03/24/2017 15:45,2,1.727,ACTIVE,212.61,356.48,59.991,1490384703,"274151322000083","219011344069620",30.85,14.00,0,335.14,373.91,54.0,50.1,0.380,898909.7,898909.7,31059,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384718,1772627.00
03/24/2017 15:45,2,1.855,ACTIVE,213.06,350.17,60.007,1490384703,"274151322000076","219011344069620",31.01,14.30,0,336.94,377.52,58.3,54.4,0.407,957701.8,957701.8,31168,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384719,1772628.00
03/24/2017 15:45,2,1.826,ACTIVE,214.41,355.88,59.965,1490384703,"201051344000868","219011344069620",30.69,11.70,0,336.34,390.14,56.7,52.8,0.455,639687.3,639687.3,31756,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384720,1772629.00
03/24/2017 15:45,2,1.838,ACTIVE,212.61,351.67,59.981,1490384703,"274151322000095","219011344069620",30.87,14.00,0,335.44,376.62,57.4,53.5,0.389,948581.2,948581.2,31288,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384721,1772630.00
03/24/2017 15:45,2,1.855,ACTIVE,214.41,353.17,59.965,1490384703,"201051344000988","219011344069620",19.90,12.00,0,337.24,377.52,37.4,34.2,0.305,589965.4,589965.4,31792,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384722,1772631.00
03/24/2017 15:45,2,1.949,ACTIVE,214.41,356.48,60.012,1490384703,"201051344001025","219011344069620",30.83,11.00,0,336.34,397.35,60.9,56.9,0.491,642997.1,642997.1,31873,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384723,1772632.00
03/24/2017 15:45,2,1.807,ACTIVE,214.64,355.58,59.991,1490384703,"201051344000458","219011344069620",30.61,14.00,0,337.84,390.74,56.0,52.1,0.468,651909.8,651909.8,31383,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384723,1772633.00
03/24/2017 15:45,2,1.811,ACTIVE,215.32,357.98,59.981,1490384703,"201051344000853","219011344069620",30.65,13.00,0,336.64,391.34,56.2,52.4,0.464,652148.0,652148.0,31223,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384724,1772634.00
03/24/2017 15:45,2,1.906,ACTIVE,214.41,356.78,59.981,1490384703,"201051344000685","219011344069620",30.91,10.70,0,335.74,395.25,59.7,55.7,0.499,644047.9,644047.9,31569,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384725,1772635.00
03/24/2017 15:45,2,1.887,ACTIVE,214.64,357.08,59.981,1490384703,"201051344000917","219011344069620",31.05,12.00,0,335.44,395.55,59.3,55.3,0.491,640761.1,640761.1,31553,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384726,1772636.00
03/24/2017 15:45,2,1.873,ACTIVE,214.19,356.48,59.991,1490384703,"201051344001145","219011344069620",31.29,10.30,0,336.64,396.15,59.4,55.4,0.473,648578.1,648578.1,31400,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384727,1772637.00
03/24/2017 15:45,2,1.896,ACTIVE,214.64,358.28,59.981,1490384703,"201051344000651","219011344069620",31.15,11.30,0,336.04,395.25,59.9,55.8,0.486,637173.6,637173.6,31760,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384728,1772638.00
03/24/2017 15:45,2,1.676,ACTIVE,212.16,348.66,59.981,1490384703,"274151322000088","219011344069620",30.34,13.70,0,335.14,373.01,51.5,47.8,0.340,861127.9,861127.9,31277,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384729,1772639.00
03/24/2017 15:45,2,1.127,ACTIVE,213.06,447.55,59.970,1490384703,"274151322000068","219011344069620",42.14,16.00,0,413.89,473.40,48.4,44.8,0.318,741221.0,741221.0,32233,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384730,1772640.00
03/24/2017 15:45,2,1.883,ACTIVE,213.96,356.18,59.922,1490384703,"201051344001135","219011344069620",31.05,11.30,0,336.94,395.55,59.3,55.3,0.491,633087.7,633087.7,31776,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384731,1772641.00
03/24/2017 15:45,2,1.812,ACTIVE,214.19,355.88,59.991,1490384703,"201051344000594","219011344069620",30.93,11.70,0,335.14,387.74,56.8,52.9,0.455,653595.5,653595.5,31630,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384732,1772642.00
03/24/2017 15:45,2,1.885,ACTIVE,214.41,356.48,59.981,1490384703,"201051344001203","219011344069620",31.05,11.70,0,336.04,395.85,59.3,55.3,0.491,641527.4,641527.4,31830,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384733,1772643.00
03/24/2017 15:45,2,1.688,ACTIVE,212.16,349.56,59.949,1490384703,"274151322000054","219011344069620",30.22,14.70,0,335.44,373.91,51.7,48.0,0.354,879591.8,879591.8,31174,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384733,1772644.00
03/24/2017 15:45,2,1.783,ACTIVE,214.64,354.67,59.991,1490384703,"201051344000867","219011344069620",30.79,13.30,0,336.94,388.94,55.6,51.8,0.446,638783.1,638783.1,31789,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384734,1772645.00
03/24/2017 15:45,2,1.896,ACTIVE,214.19,357.08,60.039,1490384703,"201051344001093","219011344069620",30.85,11.30,0,336.64,395.85,59.3,55.3,0.464,640428.1,640428.1,31647,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384735,1772646.00
03/24/2017 15:45,2,1.732,ACTIVE,214.41,355.88,59.922,1490384703,"201051344000900","219011344069620",30.77,12.70,0,336.04,391.94,54.0,50.2,0.438,659942.6,659942.6,31139,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384736,1772647.00
03/24/2017 15:45,2,1.752,ACTIVE,214.87,355.88,59.986,1490384703,"201051344000648","219011344069620",30.65,12.00,0,336.94,391.94,54.5,50.6,0.442,649584.4,649584.4,31207,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384737,1772648.00
03/24/2017 15:45,2,1.771,ACTIVE,214.64,355.88,59.986,1490384703,"201051344000569","219011344069620",30.59,13.00,0,337.54,390.44,54.9,51.1,0.446,662055.0,662055.0,31119,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384738,1772649.00
03/24/2017 15:45,2,1.744,ACTIVE,214.64,354.97,59.938,1490384703,"201051344000983","219011344069620",30.95,13.30,0,336.64,390.44,54.7,50.8,0.455,652834.8,652834.8,31315,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384739,1772650.00
03/24/2017 15:45,2,1.766,ACTIVE,214.87,355.58,59.991,1490384703,"201051344001158","219011344069620",30.55,11.70,0,336.34,393.15,54.7,50.9,0.455,638828.5,638828.5,31667,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384740,1772651.00
03/24/2017 15:45,2,1.721,ACTIVE,215.09,356.18,59.991,1490384703,"201051344000576","219011344069620",30.89,13.00,0,336.64,391.34,53.9,50.1,0.433,652788.0,652788.0,31190,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384741,1772652.00
03/24/2017 15:45,2,1.660,ACTIVE,212.38,357.08,59.981,1490384703,"274151322000087","219011344069620",30.22,19.00,0,335.14,373.01,50.8,47.1,0.331,851258.9,851258.9,31543,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490384742,1772653.00
03/24/2017 16:00,2,1.170,ACTIVE,214.41,349.26,59.996,1490385604,"201051344000645","219011344069620",30.42,13.30,0,337.84,382.33,36.1,32.9,0.278,651917.1,651917.1,31229,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385605,1772654.00
03/24/2017 16:00,2,1.100,ACTIVE,212.38,348.96,59.981,1490385604,"274151322000085","219011344069620",29.76,13.30,0,335.44,366.10,33.1,30.1,0.221,877168.0,877168.0,31236,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385606,1772655.00
03/24/2017 16:00,2,1.168,ACTIVE,214.64,350.77,59.991,1490385604,"201051344000633","219011344069620",31.05,11.30,0,336.34,382.63,36.8,33.5,0.287,638353.1,638353.1,31765,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385607,1772656.00
03/24/2017 16:00,2,1.188,ACTIVE,214.41,349.26,59.991,1490385604,"201051344000469","219011344069620",30.63,11.00,0,336.94,381.42,36.9,33.7,0.292,640979.8,640979.8,31726,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385608,1772657.00
03/24/2017 16:00,2,1.205,ACTIVE,213.51,349.86,59.975,1490385604,"201051344000646","219011344069620",31.03,9.70,0,335.14,381.42,37.9,34.7,0.296,634817.7,634817.7,31630,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385608,1772658.00
03/24/2017 16:00,2,1.129,ACTIVE,212.16,349.56,59.986,1490385604,"274151322000052","219011344069620",30.22,13.30,0,333.63,367.00,34.6,31.4,0.230,907950.2,907950.2,31003,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385609,1772659.00
03/24/2017 16:00,2,1.244,ACTIVE,213.96,350.17,59.996,1490385604,"201051344000585","219011344069620",30.85,10.70,0,336.04,384.73,39.0,35.7,0.305,645368.6,645368.6,31790,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385610,1772660.00
03/24/2017 16:00,2,1.197,ACTIVE,213.51,348.96,59.991,1490385604,"201051344001230","219011344069620",30.99,10.30,0,335.44,381.12,37.6,34.4,0.301,639124.7,639124.7,31505,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385611,1772661.00
03/24/2017 16:00,2,1.219,ACTIVE,214.19,350.17,59.991,1490385604,"201051344000582","219011344069620",30.55,10.70,0,337.54,385.03,37.7,34.5,0.287,629171.5,629171.5,31704,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385612,1772662.00
03/24/2017 16:00,2,1.213,ACTIVE,213.29,348.96,59.991,1490385604,"201051344000955","219011344069620",31.45,10.30,0,335.74,381.42,38.6,35.4,0.305,647149.4,647149.4,31593,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385613,1772663.00
03/24/2017 16:00,2,0.740,ACTIVE,212.38,428.31,59.986,1490385604,"274151322000094","219011344069620",40.00,14.70,0,334.24,459.57,30.0,27.1,0.199,740758.2,740758.2,32309,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385614,1772664.00
03/24/2017 16:00,2,1.189,ACTIVE,214.19,348.66,59.991,1490385604,"201051344000579","219011344069620",31.09,11.70,0,337.84,382.33,37.5,34.3,0.292,658483.8,658483.8,31557,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385615,1772665.00
03/24/2017 16:00,2,1.229,ACTIVE,213.51,349.56,59.996,1490385604,"201051344000890","219011344069620",31.21,11.00,0,336.04,382.33,38.8,35.5,0.292,640947.8,640947.8,31713,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385616,1772666.00
03/24/2017 16:00,2,1.209,ACTIVE,213.74,350.17,59.986,1490385604,"201051344000438","219011344069620",31.45,10.70,0,337.24,384.13,38.5,35.3,0.301,643852.4,643852.4,31685,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385617,1772667.00
03/24/2017 16:00,2,1.258,ACTIVE,213.74,346.56,59.975,1490385604,"201051344000417","219011344069620",19.94,10.00,0,336.34,369.70,25.4,22.6,0.190,614961.3,614961.3,31992,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385618,1772668.00
03/24/2017 16:00,2,1.092,ACTIVE,212.38,348.66,59.991,1490385604,"274151322000083","219011344069620",30.34,13.30,0,334.24,367.00,33.6,30.5,0.234,898919.0,898919.0,31060,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385618,1772669.00
03/24/2017 16:00,2,1.160,ACTIVE,212.83,347.76,59.970,1490385604,"274151322000076","219011344069620",30.89,13.00,0,335.14,370.30,36.3,33.1,0.243,957711.9,957711.9,31169,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385619,1772670.00
03/24/2017 16:00,2,1.170,ACTIVE,213.96,349.26,60.007,1490385604,"201051344000868","219011344069620",30.51,11.30,0,336.34,379.32,36.2,33.0,0.283,639697.3,639697.3,31757,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385620,1772671.00
03/24/2017 16:00,2,1.148,ACTIVE,212.38,345.06,59.986,1490385604,"274151322000095","219011344069620",30.49,13.00,0,334.24,368.20,35.5,32.3,0.239,948591.1,948591.1,31289,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385621,1772672.00
03/24/2017 16:00,2,1.182,ACTIVE,213.96,347.46,59.986,1490385604,"201051344000988","219011344069620",19.78,11.30,0,337.24,370.90,23.7,20.9,0.190,589971.7,589971.7,31793,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385622,1772673.00
03/24/2017 16:00,2,1.236,ACTIVE,213.74,349.26,59.986,1490385604,"201051344001025","219011344069620",30.49,10.30,0,336.04,382.33,38.2,34.9,0.296,643007.7,643007.7,31874,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385623,1772674.00
03/24/2017 16:00,2,1.168,ACTIVE,214.19,348.96,59.991,1490385604,"201051344000458","219011344069620",30.32,13.30,0,336.94,381.42,35.9,32.7,0.292,651919.6,651919.6,31384,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385624,1772675.00
03/24/2017 16:00,2,1.162,ACTIVE,214.64,350.17,59.986,1490385604,"201051344000853","219011344069620",30.51,12.30,0,336.94,383.53,35.9,32.8,0.283,652157.8,652157.8,31224,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385625,1772676.00
03/24/2017 16:00,2,1.201,ACTIVE,213.96,350.47,59.981,1490385604,"201051344000685","219011344069620",30.67,10.30,0,336.04,383.53,37.3,34.1,0.301,644058.2,644058.2,31570,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385626,1772677.00
03/24/2017 16:00,2,1.191,ACTIVE,213.96,350.77,59.981,1490385604,"201051344000917","219011344069620",30.83,11.30,0,335.74,383.83,37.2,34.0,0.292,640771.4,640771.4,31554,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385627,1772678.00
03/24/2017 16:00,2,1.180,ACTIVE,214.19,350.17,59.986,1490385604,"201051344001145","219011344069620",31.05,10.00,0,337.24,383.83,37.1,33.9,0.296,648588.4,648588.4,31401,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385627,1772679.00
03/24/2017 16:00,2,1.211,ACTIVE,214.19,349.56,59.975,1490385604,"201051344000651","219011344069620",30.73,10.70,0,336.34,384.13,37.7,34.4,0.287,637184.0,637184.0,31761,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385628,1772680.00
03/24/2017 16:00,2,1.059,ACTIVE,212.38,346.86,59.991,1490385604,"274151322000088","219011344069620",29.78,13.30,0,334.84,365.80,31.9,28.8,0.203,861136.7,861136.7,31278,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385629,1772681.00
03/24/2017 16:00,2,0.734,ACTIVE,213.29,431.02,59.981,1490385604,"274151322000068","219011344069620",40.77,15.50,0,333.93,470.09,30.2,27.2,0.186,741229.2,741229.2,32234,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385630,1772682.00
03/24/2017 16:00,2,1.211,ACTIVE,213.74,348.66,59.986,1490385604,"201051344001135","219011344069620",30.61,10.70,0,336.34,382.33,37.5,34.3,0.287,633098.1,633098.1,31777,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385631,1772683.00
03/24/2017 16:00,2,1.174,ACTIVE,213.74,350.17,59.933,1490385604,"201051344000594","219011344069620",30.67,11.30,0,335.14,379.62,36.5,33.3,0.287,653605.6,653605.6,31631,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385632,1772684.00
03/24/2017 16:00,2,1.207,ACTIVE,214.19,349.26,59.986,1490385604,"201051344001203","219011344069620",30.71,11.00,0,337.24,383.53,37.5,34.3,0.301,641537.8,641537.8,31831,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385633,1772685.00
03/24/2017 16:00,2,1.082,ACTIVE,212.38,347.16,59.975,1490385604,"274151322000054","219011344069620",29.62,14.00,0,334.84,366.70,32.4,29.4,0.217,879600.8,879600.8,31175,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385634,1772686.00
03/24/2017 16:00,2,1.160,ACTIVE,214.64,348.66,59.991,1490385604,"201051344000867","219011344069620",30.53,13.00,0,336.94,378.12,35.9,32.7,0.283,638792.9,638792.9,31790,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385635,1772687.00
03/24/2017 16:00,2,1.223,ACTIVE,213.96,350.47,60.034,1490385604,"201051344001093","219011344069620",30.57,10.70,0,336.04,385.03,37.9,34.7,0.283,640438.6,640438.6,31648,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385635,1772688.00
03/24/2017 16:00,2,1.107,ACTIVE,214.41,349.86,59.986,1490385604,"201051344000900","219011344069620",30.53,12.00,0,336.64,380.82,34.2,31.1,0.274,659952.0,659952.0,31140,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385636,1772689.00
03/24/2017 16:00,2,1.150,ACTIVE,214.64,349.26,59.928,1490385604,"201051344000648","219011344069620",30.45,11.30,0,337.84,380.22,35.5,32.3,0.278,649594.1,649594.1,31208,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385638,1772690.00
03/24/2017 16:00,2,1.160,ACTIVE,214.41,350.17,59.986,1490385604,"201051344000569","219011344069620",30.43,12.30,0,337.54,379.02,35.7,32.6,0.278,662064.8,662064.8,31120,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385638,1772691.00
03/24/2017 16:00,2,1.146,ACTIVE,214.41,349.56,59.991,1490385604,"201051344000983","219011344069620",30.67,12.70,0,337.24,378.72,35.6,32.4,0.283,652844.5,652844.5,31316,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385640,1772692.00
03/24/2017 16:00,2,1.158,ACTIVE,214.41,349.26,60.018,1490385604,"201051344001158","219011344069620",30.06,11.00,0,336.94,380.82,35.3,32.2,0.278,638838.2,638838.2,31668,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385641,1772693.00
03/24/2017 16:00,2,1.131,ACTIVE,214.87,351.37,59.981,1490385604,"201051344000576","219011344069620",30.53,12.70,0,337.54,384.43,35.0,31.9,0.270,652797.6,652797.6,31191,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385642,1772694.00
03/24/2017 16:00,2,1.057,ACTIVE,212.61,346.56,59.975,1490385604,"274151322000087","219011344069620",30.22,18.00,0,335.14,366.10,32.4,29.3,0.199,851267.9,851267.9,31544,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490385643,1772695.00
03/24/2017 16:15,2,0.928,ACTIVE,214.87,348.06,59.933,1490386503,"201051344000645","219011344069620",30.51,12.70,0,336.34,366.40,28.7,25.8,0.212,651924.7,651924.7,31230,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386504,1772696.00
03/24/2017 16:15,2,0.861,ACTIVE,212.83,345.96,59.975,1490386503,"274151322000085","219011344069620",29.74,13.00,0,333.63,357.08,26.0,23.1,0.164,877174.9,877174.9,31237,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386505,1772697.00
03/24/2017 16:15,2,0.945,ACTIVE,214.87,349.56,59.949,1490386503,"201051344000633","219011344069620",30.61,11.00,0,334.84,367.30,29.4,26.4,0.225,638360.9,638360.9,31766,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386506,1772698.00
03/24/2017 16:15,2,0.955,ACTIVE,214.64,348.06,59.922,1490386503,"201051344000469","219011344069620",30.45,10.30,0,335.14,366.40,29.5,26.5,0.230,640987.6,640987.6,31727,0,0,0,L,1122011218,0,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386507,1772699.00
03/24/2017 16:15,2,0.965,ACTIVE,214.19,348.06,59.954,1490386503,"201051344000646","219011344069620",30.95,9.70,0,334.54,367.30,30.4,27.4,0.225,634825.7,634825.7,31631,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386508,1772700.00
03/24/2017 16:15,2,0.900,ACTIVE,212.38,340.85,59.938,1490386503,"274151322000052","219011344069620",30.10,12.30,0,332.73,358.28,27.4,24.6,0.172,907957.4,907957.4,31004,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386509,1772701.00
03/24/2017 16:15,2,1.008,ACTIVE,214.41,348.36,59.938,1490386503,"201051344000585","219011344069620",30.53,10.30,0,336.64,367.90,31.2,28.2,0.234,645376.8,645376.8,31791,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386510,1772702.00
03/24/2017 16:15,2,0.963,ACTIVE,214.19,347.16,59.949,1490386503,"201051344001230","219011344069620",30.59,10.00,0,334.24,365.80,29.9,26.9,0.221,639132.6,639132.6,31506,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386511,1772703.00
03/24/2017 16:15,2,0.980,ACTIVE,214.87,348.66,59.949,1490386503,"201051344000582","219011344069620",30.49,10.30,0,336.64,369.10,30.3,27.4,0.221,629179.4,629179.4,31705,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386512,1772704.00
03/24/2017 16:15,2,0.986,ACTIVE,213.96,347.46,59.954,1490386503,"201051344000955","219011344069620",31.19,10.00,0,335.14,366.10,31.3,28.3,0.239,647157.6,647157.6,31594,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386513,1772705.00
03/24/2017 16:15,2,0.576,ACTIVE,212.61,425.61,59.938,1490386503,"274151322000094","219011344069620",40.00,14.30,0,333.03,449.95,23.5,20.7,0.150,740764.4,740764.4,32310,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386514,1772706.00
