ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 16:15,2,0.967,ACTIVE,214.41,347.76,59.938,1490386503,"201051344000579","219011344069620",30.89,11.00,0,335.74,366.40,30.3,27.3,0.221,658491.7,658491.7,31558,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386514,1772707.00
03/24/2017 16:15,2,1.008,ACTIVE,213.96,347.16,59.922,1490386503,"201051344000890","219011344069620",30.89,10.30,0,335.44,367.00,31.6,28.5,0.225,640956.1,640956.1,31714,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386515,1772708.00
03/24/2017 16:15,2,0.980,ACTIVE,214.41,348.36,59.949,1490386503,"201051344000438","219011344069620",31.41,10.00,0,335.74,367.90,31.2,28.2,0.234,643860.6,643860.6,31686,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386516,1772709.00
03/24/2017 16:15,2,1.029,ACTIVE,214.41,345.66,59.954,1490386503,"201051344000417","219011344069620",19.78,9.70,0,335.14,358.58,20.6,18.0,0.141,614966.6,614966.6,31993,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386517,1772710.00
03/24/2017 16:15,2,0.881,ACTIVE,212.61,342.95,59.933,1490386503,"274151322000083","219011344069620",29.98,12.70,0,333.03,357.68,26.8,23.9,0.181,898926.1,898926.1,31061,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386518,1772711.00
03/24/2017 16:15,2,0.926,ACTIVE,213.51,344.15,59.938,1490386503,"274151322000076","219011344069620",30.77,12.30,0,335.44,359.78,28.9,25.9,0.194,957719.6,957719.6,31170,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386519,1772712.00
03/24/2017 16:15,2,0.949,ACTIVE,214.19,346.56,59.907,1490386503,"201051344000868","219011344069620",30.47,11.00,0,334.54,365.19,29.4,26.4,0.221,639705.0,639705.0,31758,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386520,1772713.00
03/24/2017 16:15,2,0.916,ACTIVE,212.83,347.76,59.954,1490386503,"274151322000095","219011344069620",30.40,12.30,0,332.73,358.28,28.2,25.3,0.186,948598.6,948598.6,31290,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386521,1772714.00
03/24/2017 16:15,2,0.951,ACTIVE,214.41,346.56,59.954,1490386503,"201051344000988","219011344069620",19.64,11.00,0,334.84,359.48,19.0,16.4,0.137,589976.5,589976.5,31794,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386522,1772715.00
03/24/2017 16:15,2,0.979,ACTIVE,214.19,347.76,59.922,1490386503,"201051344001025","219011344069620",31.17,9.70,0,336.34,367.30,31.0,28.0,0.230,643015.9,643015.9,31875,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386523,1772716.00
03/24/2017 16:15,2,0.926,ACTIVE,214.41,347.16,59.954,1490386503,"201051344000458","219011344069620",30.87,12.70,0,336.34,365.49,29.0,26.1,0.221,651927.2,651927.2,31385,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386524,1772717.00
03/24/2017 16:15,2,0.926,ACTIVE,214.87,348.96,59.954,1490386503,"201051344000853","219011344069620",30.79,11.70,0,336.64,369.10,28.9,26.0,0.217,652165.4,652165.4,31225,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386524,1772718.00
03/24/2017 16:15,2,0.971,ACTIVE,214.41,348.66,59.959,1490386503,"201051344000685","219011344069620",30.69,10.00,0,334.84,367.60,30.2,27.2,0.239,644066.2,644066.2,31571,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386525,1772719.00
03/24/2017 16:15,2,0.973,ACTIVE,214.41,348.96,59.949,1490386503,"201051344000917","219011344069620",30.47,11.00,0,335.74,367.30,30.0,27.0,0.225,640779.3,640779.3,31555,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386526,1772720.00
03/24/2017 16:15,2,0.967,ACTIVE,214.64,348.36,59.954,1490386503,"201051344001145","219011344069620",30.59,9.30,0,336.64,367.60,29.9,27.0,0.225,648596.3,648596.3,31402,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386527,1772721.00
03/24/2017 16:15,2,0.990,ACTIVE,214.41,348.66,59.949,1490386503,"201051344000651","219011344069620",30.53,10.00,0,337.24,370.00,30.6,27.6,0.230,637192.1,637192.1,31762,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386528,1772722.00
03/24/2017 16:15,2,0.842,ACTIVE,212.38,340.85,59.949,1490386503,"274151322000088","219011344069620",29.70,12.30,0,332.13,356.78,25.3,22.5,0.159,861143.4,861143.4,31279,0,0,0,L,1151911521,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386529,1772723.00
03/24/2017 16:15,2,0.584,ACTIVE,213.51,434.33,59.965,1490386503,"274151322000068","219011344069620",40.71,15.00,0,334.24,459.27,24.2,21.4,0.146,741235.5,741235.5,32235,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386530,1772724.00
03/24/2017 16:15,2,0.975,ACTIVE,214.19,346.56,60.002,1490386503,"201051344001135","219011344069620",30.93,10.00,0,336.04,366.40,30.6,27.6,0.230,633106.2,633106.2,31778,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386531,1772725.00
03/24/2017 16:15,2,0.959,ACTIVE,213.96,347.46,59.954,1490386503,"201051344000594","219011344069620",30.42,10.70,0,334.84,365.80,29.6,26.6,0.221,653613.4,653613.4,31632,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386532,1772726.00
03/24/2017 16:15,2,0.988,ACTIVE,214.64,347.76,59.981,1490386503,"201051344001203","219011344069620",30.26,10.30,0,335.74,368.80,30.3,27.4,0.230,641545.8,641545.8,31832,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386533,1772727.00
03/24/2017 16:15,2,0.859,ACTIVE,212.61,345.06,59.975,1490386503,"274151322000054","219011344069620",29.88,13.00,0,332.43,357.38,26.0,23.1,0.168,879607.7,879607.7,31176,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386534,1772728.00
03/24/2017 16:15,2,0.943,ACTIVE,214.41,346.56,59.970,1490386503,"201051344000867","219011344069620",30.40,12.30,0,336.04,365.19,29.0,26.1,0.212,638800.6,638800.6,31791,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386534,1772729.00
03/24/2017 16:15,2,0.992,ACTIVE,214.41,348.06,59.970,1490386503,"201051344001093","219011344069620",30.77,10.30,0,335.74,367.00,31.0,28.0,0.221,640446.8,640446.8,31649,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386535,1772730.00
03/24/2017 16:15,2,0.902,ACTIVE,214.41,347.46,59.965,1490386503,"201051344000900","219011344069620",30.02,11.30,0,336.34,365.80,27.4,24.5,0.221,659959.3,659959.3,31141,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386536,1772731.00
03/24/2017 16:15,2,0.930,ACTIVE,214.64,347.16,59.949,1490386503,"201051344000648","219011344069620",30.55,11.00,0,336.34,366.10,28.8,25.9,0.212,649601.7,649601.7,31209,0,0,0,L,1122011218,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386537,1772732.00
03/24/2017 16:15,2,0.941,ACTIVE,214.41,348.06,59.965,1490386503,"201051344000569","219011344069620",30.51,11.70,0,336.94,366.70,29.1,26.2,0.217,662072.4,662072.4,31121,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386538,1772733.00
03/24/2017 16:15,2,0.939,ACTIVE,214.64,346.86,59.965,1490386503,"201051344000983","219011344069620",30.40,12.00,0,336.34,365.80,28.9,26.0,0.225,652852.1,652852.1,31317,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386539,1772734.00
03/24/2017 16:15,2,0.930,ACTIVE,214.64,347.16,59.965,1490386503,"201051344001158","219011344069620",30.28,10.70,0,336.64,366.10,28.6,25.6,0.221,638845.8,638845.8,31669,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386540,1772735.00
03/24/2017 16:15,2,0.926,ACTIVE,215.09,348.96,59.954,1490386503,"201051344000576","219011344069620",30.18,12.00,0,336.94,368.50,28.4,25.5,0.217,652805.1,652805.1,31192,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386541,1772736.00
03/24/2017 16:15,2,0.865,ACTIVE,213.06,343.25,59.970,1490386503,"274151322000087","219011344069620",29.58,17.30,0,332.73,357.38,25.9,23.1,0.159,851274.7,851274.7,31545,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490386542,1772737.00
03/24/2017 16:30,2,1.371,ACTIVE,215.09,352.27,59.991,1490387403,"201051344000645","219011344069620",30.83,12.30,0,336.64,376.62,42.9,39.5,0.340,651933.2,651933.2,31231,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387404,1772738.00
03/24/2017 16:30,2,1.312,ACTIVE,212.83,344.45,59.975,1490387403,"274151322000085","219011344069620",30.08,12.30,0,333.03,362.79,40.0,36.7,0.265,877182.7,877182.7,31238,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387405,1772739.00
03/24/2017 16:30,2,1.412,ACTIVE,215.09,354.37,59.986,1490387403,"201051344000633","219011344069620",30.75,10.70,0,335.44,377.82,44.0,40.6,0.358,638369.5,638369.5,31767,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387406,1772740.00
03/24/2017 16:30,2,1.430,ACTIVE,214.87,353.47,60.012,1490387403,"201051344000469","219011344069620",30.36,10.00,0,334.54,376.31,44.0,40.5,0.362,640996.3,640996.3,31728,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387407,1772741.00
03/24/2017 16:30,2,1.504,ACTIVE,214.19,353.47,59.991,1490387403,"201051344000646","219011344069620",30.99,9.30,0,335.44,376.31,47.2,43.6,0.389,634834.8,634834.8,31632,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387408,1772742.00
03/24/2017 16:30,2,1.361,ACTIVE,212.83,345.96,59.954,1490387403,"274151322000052","219011344069620",30.63,12.00,0,332.73,363.99,42.2,38.8,0.278,907965.6,907965.6,31005,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387409,1772743.00
03/24/2017 16:30,2,1.541,ACTIVE,214.64,353.47,59.991,1490387403,"201051344000585","219011344069620",31.23,10.00,0,335.74,379.02,48.8,45.2,0.389,645386.2,645386.2,31792,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387409,1772744.00
03/24/2017 16:30,2,1.500,ACTIVE,213.96,352.57,59.991,1490387403,"201051344001230","219011344069620",31.13,9.70,0,333.33,373.61,47.3,43.7,0.376,639141.6,639141.6,31507,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387410,1772745.00
03/24/2017 16:30,2,1.516,ACTIVE,215.09,354.67,60.018,1490387403,"201051344000582","219011344069620",31.09,9.70,0,337.24,379.02,47.8,44.2,0.371,629188.5,629188.5,31706,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387411,1772746.00
03/24/2017 16:30,2,1.543,ACTIVE,213.96,352.57,59.965,1490387403,"201051344000955","219011344069620",31.23,9.70,0,334.84,374.81,48.8,45.2,0.393,647166.9,647166.9,31595,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387412,1772747.00
03/24/2017 16:30,2,0.896,ACTIVE,212.61,437.33,59.986,1490387403,"274151322000094","219011344069620",40.83,13.70,0,336.64,461.38,36.7,33.5,0.239,740771.4,740771.4,32311,0,0,0,L,1151911521,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387413,1772748.00
03/24/2017 16:30,2,1.451,ACTIVE,214.87,352.87,60.034,1490387403,"201051344000579","219011344069620",31.17,10.70,0,335.74,376.92,45.8,42.3,0.362,658500.7,658500.7,31559,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387414,1772749.00
03/24/2017 16:30,2,1.574,ACTIVE,214.19,351.97,59.986,1490387403,"201051344000890","219011344069620",31.05,10.00,0,335.44,375.41,49.6,45.9,0.389,640965.6,640965.6,31715,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387415,1772750.00
03/24/2017 16:30,2,1.549,ACTIVE,214.64,354.97,60.018,1490387403,"201051344000438","219011344069620",31.45,9.70,0,335.14,378.72,49.4,45.7,0.398,643870.0,643870.0,31687,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387416,1772751.00
03/24/2017 16:30,2,1.594,ACTIVE,214.64,350.17,59.996,1490387403,"201051344000417","219011344069620",20.12,9.30,0,335.44,363.99,32.5,29.5,0.256,614972.6,614972.6,31994,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387417,1772752.00
03/24/2017 16:30,2,1.377,ACTIVE,213.06,346.26,59.981,1490387403,"274151322000083","219011344069620",30.51,12.30,0,332.73,363.39,42.5,39.1,0.296,898934.1,898934.1,31062,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387418,1772753.00
03/24/2017 16:30,2,1.455,ACTIVE,213.74,355.88,59.986,1490387403,"274151322000076","219011344069620",31.29,12.00,0,336.34,367.00,46.0,42.5,0.323,957728.3,957728.3,31171,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387419,1772754.00
03/24/2017 16:30,2,1.461,ACTIVE,214.64,352.57,60.007,1490387403,"201051344000868","219011344069620",30.63,10.30,0,335.14,373.61,45.3,41.8,0.358,639713.7,639713.7,31759,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387420,1772755.00
03/24/2017 16:30,2,1.441,ACTIVE,212.83,347.16,59.991,1490387403,"274151322000095","219011344069620",31.21,11.70,0,335.44,364.89,45.6,42.1,0.305,948607.2,948607.2,31291,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387421,1772756.00
03/24/2017 16:30,2,1.457,ACTIVE,214.64,350.47,59.991,1490387403,"201051344000988","219011344069620",20.30,10.30,0,336.04,366.70,30.0,27.0,0.234,589982.1,589982.1,31795,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387422,1772757.00
03/24/2017 16:30,2,1.549,ACTIVE,214.41,354.07,59.996,1490387403,"201051344001025","219011344069620",31.83,9.30,0,335.44,376.01,49.9,46.3,0.398,643025.3,643025.3,31876,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387423,1772758.00
03/24/2017 16:30,2,1.447,ACTIVE,214.87,352.87,60.012,1490387403,"201051344000458","219011344069620",30.89,12.30,0,336.34,375.41,45.3,41.8,0.367,651935.9,651935.9,31386,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387424,1772759.00
03/24/2017 16:30,2,1.453,ACTIVE,215.32,355.28,59.996,1490387403,"201051344000853","219011344069620",30.97,11.30,0,337.54,377.82,45.6,42.1,0.367,652174.1,652174.1,31226,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387424,1772760.00
03/24/2017 16:30,2,1.572,ACTIVE,214.64,354.67,60.018,1490387403,"201051344000685","219011344069620",30.97,9.30,0,334.84,378.72,49.3,45.6,0.407,644075.4,644075.4,31572,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387425,1772761.00
03/24/2017 16:30,2,1.570,ACTIVE,214.64,354.67,59.996,1490387403,"201051344000917","219011344069620",30.93,10.30,0,336.04,378.72,49.2,45.6,0.393,640788.5,640788.5,31556,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387426,1772762.00
03/24/2017 16:30,2,1.566,ACTIVE,214.64,354.07,59.996,1490387403,"201051344001145","219011344069620",31.13,9.00,0,337.54,378.42,49.5,45.8,0.398,648605.4,648605.4,31403,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387427,1772763.00
03/24/2017 16:30,2,1.578,ACTIVE,214.64,354.67,59.996,1490387403,"201051344000651","219011344069620",31.43,9.70,0,336.94,378.72,50.3,46.6,0.402,637201.4,637201.4,31763,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387428,1772764.00
03/24/2017 16:30,2,1.357,ACTIVE,212.38,351.97,59.986,1490387403,"274151322000088","219011344069620",30.43,12.00,0,331.83,362.79,41.9,38.5,0.274,861151.2,861151.2,31280,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387429,1772765.00
03/24/2017 16:30,2,0.951,ACTIVE,213.74,440.34,59.981,1490387403,"274151322000068","219011344069620",41.23,14.70,0,337.84,464.08,39.4,36.1,0.252,741242.8,741242.8,32236,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387430,1772766.00
03/24/2017 16:30,2,1.576,ACTIVE,214.19,353.17,59.986,1490387403,"201051344001135","219011344069620",31.37,9.70,0,335.74,374.81,50.1,46.4,0.407,633115.4,633115.4,31779,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387431,1772767.00
03/24/2017 16:30,2,1.490,ACTIVE,213.96,352.87,59.981,1490387403,"201051344000594","219011344069620",31.25,10.70,0,334.54,373.61,47.1,43.6,0.367,653622.3,653622.3,31633,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387432,1772768.00
03/24/2017 16:30,2,1.619,ACTIVE,214.87,353.77,59.959,1490387403,"201051344001203","219011344069620",30.79,10.00,0,336.94,378.72,50.5,46.8,0.411,641555.1,641555.1,31833,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387433,1772769.00
03/24/2017 16:30,2,1.387,ACTIVE,213.06,344.76,59.991,1490387403,"274151322000054","219011344069620",30.55,12.70,0,332.43,363.09,42.9,39.5,0.292,879615.6,879615.6,31177,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387434,1772770.00
03/24/2017 16:30,2,1.480,ACTIVE,215.09,352.57,59.975,1490387403,"201051344000867","219011344069620",31.09,12.00,0,335.74,373.01,46.6,43.1,0.367,638809.4,638809.4,31792,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387435,1772771.00
03/24/2017 16:30,2,1.607,ACTIVE,214.64,354.37,60.007,1490387403,"201051344001093","219011344069620",31.35,10.00,0,336.64,378.42,51.1,47.4,0.398,640456.2,640456.2,31650,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387435,1772772.00
03/24/2017 16:30,2,1.438,ACTIVE,214.64,353.47,59.986,1490387403,"201051344000900","219011344069620",31.05,11.30,0,335.74,376.92,45.2,41.7,0.362,659967.7,659967.7,31142,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387436,1772773.00
03/24/2017 16:30,2,1.486,ACTIVE,214.87,353.17,59.996,1490387403,"201051344000648","219011344069620",30.65,10.70,0,336.34,376.01,46.2,42.7,0.371,649610.3,649610.3,31210,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387437,1772774.00
03/24/2017 16:30,2,1.473,ACTIVE,214.87,353.77,59.981,1490387403,"201051344000569","219011344069620",31.35,11.30,0,336.64,375.11,46.8,43.2,0.380,662081.2,662081.2,31122,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387438,1772775.00
03/24/2017 16:30,2,1.498,ACTIVE,214.87,353.77,60.007,1490387403,"201051344000983","219011344069620",30.77,11.30,0,335.44,373.61,46.8,43.2,0.384,652860.9,652860.9,31318,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387439,1772776.00
03/24/2017 16:30,2,1.484,ACTIVE,214.87,353.77,59.975,1490387403,"201051344001158","219011344069620",31.07,10.00,0,335.74,376.92,46.8,43.2,0.384,638854.5,638854.5,31670,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387440,1772777.00
03/24/2017 16:30,2,1.484,ACTIVE,215.32,353.77,59.975,1490387403,"201051344000576","219011344069620",30.77,11.30,0,335.74,376.92,46.2,42.7,0.367,652813.7,652813.7,31193,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387441,1772778.00
03/24/2017 16:30,2,1.408,ACTIVE,213.06,350.77,59.981,1490387403,"274151322000087","219011344069620",30.49,16.30,0,332.13,362.49,43.5,40.0,0.274,851282.7,851282.7,31546,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490387442,1772779.00
03/24/2017 16:45,2,1.115,ACTIVE,214.87,349.56,59.981,1490388303,"201051344000645","219011344069620",30.45,12.00,0,337.24,377.22,34.5,31.3,0.270,651941.9,651941.9,31232,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388304,1772780.00
03/24/2017 16:45,2,1.041,ACTIVE,213.06,348.06,59.975,1490388303,"274151322000085","219011344069620",30.04,11.70,0,335.44,363.99,31.6,28.6,0.208,877190.7,877190.7,31239,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388305,1772781.00
03/24/2017 16:45,2,1.121,ACTIVE,214.87,351.37,59.981,1490388303,"201051344000633","219011344069620",30.89,10.00,0,336.94,378.12,35.1,32.0,0.274,638378.4,638378.4,31768,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388306,1772782.00
03/24/2017 16:45,2,1.121,ACTIVE,214.64,349.56,59.922,1490388303,"201051344000469","219011344069620",30.99,9.30,0,336.64,376.62,35.3,32.1,0.283,641005.2,641005.2,31729,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388307,1772783.00
03/24/2017 16:45,2,1.166,ACTIVE,213.74,350.17,60.023,1490388303,"201051344000646","219011344069620",31.19,8.50,0,335.44,379.62,36.9,33.7,0.292,634844.1,634844.1,31633,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388308,1772784.00
03/24/2017 16:45,2,1.072,ACTIVE,212.61,342.35,59.970,1490388303,"274151322000052","219011344069620",30.51,11.70,0,334.54,364.29,33.2,30.1,0.212,907974.0,907974.0,31006,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388308,1772785.00
03/24/2017 16:45,2,1.217,ACTIVE,214.41,350.47,59.975,1490388303,"201051344000585","219011344069620",30.53,9.30,0,336.64,380.52,37.6,34.4,0.292,645395.7,645395.7,31793,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388309,1772786.00
03/24/2017 16:45,2,1.166,ACTIVE,213.96,348.96,59.981,1490388303,"201051344001230","219011344069620",30.75,9.30,0,335.44,376.01,36.3,33.1,0.283,639150.8,639150.8,31508,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388310,1772787.00
03/24/2017 16:45,2,1.182,ACTIVE,214.64,350.47,59.975,1490388303,"201051344000582","219011344069620",30.55,9.30,0,337.24,381.42,36.6,33.4,0.278,629197.8,629197.8,31707,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388311,1772788.00
03/24/2017 16:45,2,1.189,ACTIVE,213.74,349.86,59.970,1490388303,"201051344000955","219011344069620",31.13,9.30,0,335.44,376.31,37.5,34.3,0.292,647176.5,647176.5,31596,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388312,1772789.00
03/24/2017 16:45,2,0.697,ACTIVE,213.06,430.72,59.986,1490388303,"274151322000094","219011344069620",40.26,13.30,0,333.33,466.19,28.4,25.5,0.181,740778.6,740778.6,32312,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388313,1772790.00
03/24/2017 16:45,2,1.141,ACTIVE,214.41,349.56,59.981,1490388303,"201051344000579","219011344069620",31.09,10.30,0,337.84,376.92,36.0,32.8,0.274,658509.8,658509.8,31560,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388314,1772791.00
03/24/2017 16:45,2,1.209,ACTIVE,213.74,349.26,59.970,1490388303,"201051344000890","219011344069620",30.77,9.70,0,335.14,378.42,37.7,34.5,0.283,640975.2,640975.2,31716,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388315,1772792.00
03/24/2017 16:45,2,1.176,ACTIVE,214.41,350.47,59.981,1490388303,"201051344000438","219011344069620",31.43,9.00,0,337.24,380.52,37.5,34.2,0.287,643879.5,643879.5,31688,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388316,1772793.00
03/24/2017 16:45,2,1.209,ACTIVE,214.41,347.16,59.981,1490388303,"201051344000417","219011344069620",20.14,9.00,0,337.24,365.49,24.7,21.9,0.177,614978.7,614978.7,31995,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388317,1772794.00
03/24/2017 16:45,2,1.043,ACTIVE,212.83,342.35,59.959,1490388303,"274151322000083","219011344069620",30.40,11.70,0,335.44,364.29,32.1,29.1,0.212,898942.3,898942.3,31063,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388318,1772795.00
03/24/2017 16:45,2,1.102,ACTIVE,213.74,343.25,59.965,1490388303,"274151322000076","219011344069620",31.05,11.70,0,335.74,368.50,34.7,31.5,0.234,957737.2,957737.2,31172,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388319,1772796.00
03/24/2017 16:45,2,1.127,ACTIVE,214.19,348.96,59.975,1490388303,"201051344000868","219011344069620",30.42,10.00,0,336.04,374.21,34.7,31.6,0.265,639722.5,639722.5,31760,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388320,1772797.00
03/24/2017 16:45,2,1.100,ACTIVE,212.83,344.76,59.970,1490388303,"274151322000095","219011344069620",30.49,11.30,0,335.14,365.49,33.9,30.8,0.225,948615.9,948615.9,31292,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388320,1772798.00
03/24/2017 16:45,2,1.117,ACTIVE,214.41,348.36,60.002,1490388303,"201051344000988","219011344069620",20.02,10.00,0,337.24,367.30,22.6,19.9,0.172,589987.7,589987.7,31796,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388321,1772799.00
03/24/2017 16:45,2,1.182,ACTIVE,213.96,349.26,59.981,1490388303,"201051344001025","219011344069620",30.97,9.00,0,336.34,379.62,37.0,33.8,0.283,643034.7,643034.7,31877,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388322,1772800.00
03/24/2017 16:45,2,1.107,ACTIVE,214.41,348.66,59.981,1490388303,"201051344000458","219011344069620",30.63,11.70,0,337.54,376.31,34.4,31.3,0.270,651944.7,651944.7,31387,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388323,1772801.00
03/24/2017 16:45,2,1.102,ACTIVE,215.09,350.47,59.970,1490388303,"201051344000853","219011344069620",30.69,10.70,0,338.74,379.62,34.3,31.2,0.265,652182.9,652182.9,31227,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388324,1772802.00
03/24/2017 16:45,2,1.139,ACTIVE,214.19,350.77,59.981,1490388303,"201051344000685","219011344069620",31.13,9.00,0,336.94,380.22,35.9,32.8,0.283,644084.6,644084.6,31573,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388325,1772803.00
03/24/2017 16:45,2,1.129,ACTIVE,214.19,350.17,59.986,1490388303,"201051344000917","219011344069620",31.11,10.00,0,336.64,380.82,35.6,32.5,0.274,640797.6,640797.6,31557,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388326,1772804.00
03/24/2017 16:45,2,1.143,ACTIVE,213.96,349.56,59.975,1490388303,"201051344001145","219011344069620",30.83,8.50,0,337.54,380.52,35.7,32.5,0.274,648614.6,648614.6,31404,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388327,1772805.00
03/24/2017 16:45,2,1.168,ACTIVE,214.41,349.86,59.981,1490388303,"201051344000651","219011344069620",30.67,9.00,0,337.54,381.12,36.4,33.2,0.278,637210.8,637210.8,31764,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388328,1772806.00
03/24/2017 16:45,2,0.998,ACTIVE,212.61,345.06,59.981,1490388303,"274151322000088","219011344069620",30.02,11.70,0,334.54,363.99,30.3,27.3,0.186,861159.0,861159.0,31281,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388329,1772807.00
03/24/2017 16:45,2,0.699,ACTIVE,213.51,431.02,59.981,1490388303,"274151322000068","219011344069620",40.39,14.00,0,334.24,462.28,28.3,25.4,0.172,741250.1,741250.1,32237,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388329,1772808.00
03/24/2017 16:45,2,1.135,ACTIVE,213.96,348.96,59.975,1490388303,"201051344001135","219011344069620",31.25,9.30,0,336.34,379.02,36.0,32.8,0.283,633124.8,633124.8,31780,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388330,1772809.00
03/24/2017 16:45,2,1.090,ACTIVE,213.74,348.36,59.970,1490388303,"201051344000594","219011344069620",31.31,10.00,0,335.14,374.51,34.6,31.4,0.261,653631.2,653631.2,31634,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388331,1772810.00
03/24/2017 16:45,2,1.127,ACTIVE,213.96,348.96,59.975,1490388303,"201051344001203","219011344069620",31.21,9.70,0,338.14,382.33,35.7,32.5,0.283,641564.4,641564.4,31834,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388332,1772811.00
03/24/2017 16:45,2,0.996,ACTIVE,212.83,342.05,59.996,1490388303,"274151322000054","219011344069620",30.42,12.00,0,334.84,363.99,30.7,27.7,0.194,879623.6,879623.6,31178,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388333,1772812.00
03/24/2017 16:45,2,1.086,ACTIVE,214.41,348.06,59.981,1490388303,"201051344000867","219011344069620",30.79,11.30,0,336.34,373.91,33.9,30.8,0.256,638818.1,638818.1,31793,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388334,1772813.00
03/24/2017 16:45,2,1.166,ACTIVE,213.96,350.17,59.970,1490388303,"201051344001093","219011344069620",30.71,9.70,0,336.64,380.82,36.3,33.1,0.265,640465.6,640465.6,31651,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388335,1772814.00
03/24/2017 16:45,2,1.029,ACTIVE,214.19,348.36,59.949,1490388303,"201051344000900","219011344069620",30.89,10.70,0,336.04,375.71,32.3,29.2,0.256,659976.1,659976.1,31143,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388336,1772815.00
03/24/2017 16:45,2,1.082,ACTIVE,214.41,348.06,59.975,1490388303,"201051344000648","219011344069620",30.53,10.30,0,336.94,376.31,33.5,30.4,0.256,649619.0,649619.0,31211,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388337,1772816.00
03/24/2017 16:45,2,1.070,ACTIVE,214.19,348.66,59.975,1490388303,"201051344000569","219011344069620",30.99,10.70,0,336.94,374.81,33.7,30.6,0.261,662090.0,662090.0,31123,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388338,1772817.00
03/24/2017 16:45,2,1.080,ACTIVE,214.41,348.06,59.975,1490388303,"201051344000983","219011344069620",30.49,11.00,0,336.94,374.51,33.4,30.3,0.265,652869.6,652869.6,31319,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388339,1772818.00
03/24/2017 16:45,2,1.076,ACTIVE,214.19,348.66,59.991,1490388303,"201051344001158","219011344069620",30.36,9.70,0,337.24,376.92,33.1,30.1,0.261,638863.2,638863.2,31671,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388339,1772819.00
03/24/2017 16:45,2,1.057,ACTIVE,214.41,349.56,59.981,1490388303,"201051344000576","219011344069620",30.75,11.00,0,336.64,378.12,33.0,29.9,0.252,652822.3,652822.3,31194,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388340,1772820.00
03/24/2017 16:45,2,0.998,ACTIVE,212.83,348.96,59.986,1490388303,"274151322000087","219011344069620",29.88,15.80,0,334.54,363.69,30.2,27.3,0.177,851290.6,851290.6,31547,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490388342,1772821.00
03/24/2017 17:00,2,0.889,ACTIVE,214.64,347.16,60.044,1490389203,"201051344000645","219011344069620",30.47,11.00,0,337.84,365.80,27.5,24.6,0.203,651949.0,651949.0,31233,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389204,1772822.00
03/24/2017 17:00,2,0.818,ACTIVE,212.83,341.45,60.002,1490389203,"274151322000085","219011344069620",29.74,11.00,0,332.73,355.58,24.6,21.9,0.159,877197.1,877197.1,31240,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389205,1772823.00
03/24/2017 17:00,2,0.891,ACTIVE,214.87,349.26,59.996,1490389203,"201051344000633","219011344069620",30.97,9.30,0,337.24,366.70,28.0,25.1,0.217,638385.7,638385.7,31769,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389206,1772824.00
03/24/2017 17:00,2,0.900,ACTIVE,214.41,347.46,59.991,1490389203,"201051344000469","219011344069620",30.95,8.50,0,335.44,365.19,28.2,25.3,0.212,641012.5,641012.5,31730,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389207,1772825.00
03/24/2017 17:00,2,0.945,ACTIVE,213.74,347.76,60.018,1490389203,"201051344000646","219011344069620",30.91,7.70,0,336.04,366.70,29.7,26.7,0.221,634851.8,634851.8,31634,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389208,1772826.00
03/24/2017 17:00,2,0.842,ACTIVE,212.83,343.85,59.996,1490389203,"274151322000052","219011344069620",30.42,10.70,0,332.73,356.48,25.9,23.1,0.172,907980.7,907980.7,31007,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389209,1772827.00
03/24/2017 17:00,2,0.984,ACTIVE,214.19,347.76,59.996,1490389203,"201051344000585","219011344069620",30.55,8.50,0,335.74,367.00,30.5,27.5,0.230,645403.6,645403.6,31794,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389210,1772828.00
03/24/2017 17:00,2,0.924,ACTIVE,213.96,345.96,59.996,1490389203,"201051344001230","219011344069620",31.11,8.50,0,335.14,366.10,29.1,26.2,0.217,639158.4,639158.4,31509,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389211,1772829.00
03/24/2017 17:00,2,0.961,ACTIVE,214.64,347.76,59.954,1490389203,"201051344000582","219011344069620",30.32,8.50,0,337.24,367.90,29.5,26.6,0.217,629205.5,629205.5,31708,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389212,1772830.00
03/24/2017 17:00,2,0.961,ACTIVE,213.51,346.86,59.986,1490389203,"201051344000955","219011344069620",31.29,8.00,0,335.44,365.80,30.5,27.5,0.230,647184.4,647184.4,31597,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389213,1772831.00
03/24/2017 17:00,2,0.543,ACTIVE,213.06,425.61,59.991,1490389203,"274151322000094","219011344069620",40.20,12.30,0,333.93,446.05,22.1,19.4,0.141,740784.4,740784.4,32313,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389214,1772832.00
03/24/2017 17:00,2,0.920,ACTIVE,214.64,347.46,60.012,1490389203,"201051344000579","219011344069620",31.17,9.30,0,336.64,366.10,29.1,26.1,0.212,658517.3,658517.3,31561,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389215,1772833.00
03/24/2017 17:00,2,0.984,ACTIVE,213.96,347.16,60.007,1490389203,"201051344000890","219011344069620",30.71,9.00,0,336.04,366.40,30.7,27.7,0.221,640983.1,640983.1,31717,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389215,1772834.00
03/24/2017 17:00,2,0.963,ACTIVE,214.19,348.06,60.012,1490389203,"201051344000438","219011344069620",31.01,8.00,0,336.94,366.70,30.3,27.3,0.221,643887.4,643887.4,31689,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389216,1772835.00
03/24/2017 17:00,2,0.977,ACTIVE,214.41,345.36,59.996,1490389203,"201051344000417","219011344069620",20.24,8.00,0,335.74,358.58,20.0,17.4,0.141,614983.7,614983.7,31996,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389217,1772836.00
03/24/2017 17:00,2,0.832,ACTIVE,213.06,346.26,59.991,1490389203,"274151322000083","219011344069620",29.86,11.00,0,333.03,356.18,25.1,22.3,0.159,898948.9,898948.9,31064,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389218,1772837.00
03/24/2017 17:00,2,0.877,ACTIVE,213.51,347.46,60.007,1490389203,"274151322000076","219011344069620",30.47,10.70,0,336.34,358.28,27.1,24.2,0.181,957744.4,957744.4,31173,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389219,1772838.00
03/24/2017 17:00,2,0.906,ACTIVE,214.19,346.86,60.028,1490389203,"201051344000868","219011344069620",30.38,9.00,0,335.74,364.29,27.9,25.0,0.208,639729.7,639729.7,31761,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389220,1772839.00
03/24/2017 17:00,2,0.863,ACTIVE,212.83,347.16,59.991,1490389203,"274151322000095","219011344069620",30.36,10.30,0,335.74,356.78,26.6,23.7,0.172,948622.9,948622.9,31293,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389221,1772840.00
03/24/2017 17:00,2,0.896,ACTIVE,214.19,346.56,59.954,1490389203,"201051344000988","219011344069620",19.84,9.00,0,336.04,359.18,18.1,15.5,0.141,589992.3,589992.3,31797,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389222,1772841.00
03/24/2017 17:00,2,0.967,ACTIVE,214.19,346.56,59.991,1490389203,"201051344001025","219011344069620",30.65,8.00,0,336.94,365.80,30.0,27.1,0.225,643042.6,643042.6,31878,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389223,1772842.00
03/24/2017 17:00,2,0.896,ACTIVE,214.19,347.16,59.996,1490389203,"201051344000458","219011344069620",30.51,11.00,0,336.34,364.29,27.8,24.9,0.212,651951.9,651951.9,31388,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389224,1772843.00
03/24/2017 17:00,2,0.887,ACTIVE,215.09,349.26,59.975,1490389203,"201051344000853","219011344069620",30.53,9.70,0,338.14,366.70,27.5,24.6,0.208,652190.1,652190.1,31228,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389225,1772844.00
03/24/2017 17:00,2,0.926,ACTIVE,214.41,348.96,59.991,1490389203,"201051344000685","219011344069620",30.93,8.00,0,336.64,366.70,29.0,26.1,0.225,644092.3,644092.3,31574,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389225,1772845.00
03/24/2017 17:00,2,0.906,ACTIVE,214.41,348.36,59.996,1490389203,"201051344000917","219011344069620",31.35,9.30,0,335.44,366.10,28.8,25.9,0.212,640805.2,640805.2,31558,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389226,1772846.00
03/24/2017 17:00,2,0.912,ACTIVE,214.41,348.06,59.991,1490389203,"201051344001145","219011344069620",31.19,8.00,0,336.64,365.80,28.8,25.9,0.217,648622.2,648622.2,31405,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389227,1772847.00
03/24/2017 17:00,2,0.943,ACTIVE,214.41,348.96,59.949,1490389203,"201051344000651","219011344069620",30.69,8.00,0,336.64,366.70,29.3,26.4,0.221,637218.5,637218.5,31765,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389228,1772848.00
03/24/2017 17:00,2,0.791,ACTIVE,212.61,340.55,59.991,1490389203,"274151322000088","219011344069620",29.48,10.70,0,332.43,355.28,23.6,20.9,0.137,861165.2,861165.2,31282,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389229,1772849.00
