ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 17:00,2,0.555,ACTIVE,213.51,425.61,59.975,1490389203,"274151322000068","219011344069620",40.06,13.30,0,334.24,448.45,22.4,19.7,0.137,741256.0,741256.0,32238,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389230,1772850.00
03/24/2017 17:00,2,0.939,ACTIVE,213.96,347.46,59.991,1490389203,"201051344001135","219011344069620",30.59,8.50,0,336.34,365.80,29.1,26.2,0.221,633132.5,633132.5,31781,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389231,1772851.00
03/24/2017 17:00,2,0.883,ACTIVE,213.96,346.56,60.012,1490389203,"201051344000594","219011344069620",31.19,9.30,0,333.93,363.99,27.9,25.0,0.203,653638.5,653638.5,31635,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389232,1772852.00
03/24/2017 17:00,2,0.928,ACTIVE,214.19,347.46,60.002,1490389203,"201051344001203","219011344069620",30.79,9.00,0,336.94,366.40,29.0,26.0,0.225,641572.1,641572.1,31835,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389233,1772853.00
03/24/2017 17:00,2,0.803,ACTIVE,212.83,345.06,59.996,1490389203,"274151322000054","219011344069620",29.64,11.30,0,332.13,355.88,24.1,21.4,0.159,879630.0,879630.0,31179,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389234,1772854.00
03/24/2017 17:00,2,0.883,ACTIVE,214.41,346.26,60.002,1490389203,"201051344000867","219011344069620",30.51,10.70,0,335.44,364.29,27.4,24.5,0.199,638825.3,638825.3,31794,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389235,1772855.00
03/24/2017 17:00,2,0.957,ACTIVE,214.19,348.36,59.996,1490389203,"201051344001093","219011344069620",30.61,9.00,0,336.34,365.80,29.7,26.8,0.208,640473.5,640473.5,31652,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389235,1772856.00
03/24/2017 17:00,2,0.828,ACTIVE,214.19,347.76,59.986,1490389203,"201051344000900","219011344069620",30.47,10.00,0,335.74,363.99,25.6,22.8,0.190,659982.9,659982.9,31144,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389236,1772857.00
03/24/2017 17:00,2,0.867,ACTIVE,214.41,346.26,60.034,1490389203,"201051344000648","219011344069620",30.79,9.30,0,336.34,363.99,27.1,24.2,0.203,649626.1,649626.1,31212,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389237,1772858.00
03/24/2017 17:00,2,0.871,ACTIVE,214.19,346.56,59.986,1490389203,"201051344000569","219011344069620",30.95,10.00,0,335.14,363.99,27.3,24.5,0.203,662097.2,662097.2,31124,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389238,1772859.00
03/24/2017 17:00,2,0.863,ACTIVE,214.19,346.26,59.996,1490389203,"201051344000983","219011344069620",30.95,10.00,0,335.74,363.39,27.1,24.3,0.203,652876.8,652876.8,31320,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389239,1772860.00
03/24/2017 17:00,2,0.869,ACTIVE,214.41,347.46,59.991,1490389203,"201051344001158","219011344069620",30.36,8.50,0,335.74,363.99,26.8,23.9,0.199,638870.2,638870.2,31672,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389240,1772861.00
03/24/2017 17:00,2,0.861,ACTIVE,214.64,347.76,60.034,1490389203,"201051344000576","219011344069620",30.55,10.30,0,336.34,366.40,26.7,23.8,0.194,652829.3,652829.3,31195,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389241,1772862.00
03/24/2017 17:00,2,0.791,ACTIVE,212.83,347.16,59.981,1490389203,"274151322000087","219011344069620",29.78,15.00,0,332.43,355.88,23.9,21.1,0.146,851297.0,851297.0,31548,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490389242,1772863.00
03/24/2017 17:15,2,0.875,ACTIVE,214.87,346.86,59.954,1490390103,"201051344000645","219011344069620",30.59,10.30,0,336.34,363.69,27.1,24.3,0.199,651955.4,651955.4,31234,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390105,1772864.00
03/24/2017 17:15,2,0.799,ACTIVE,212.83,343.85,59.949,1490390103,"274151322000085","219011344069620",30.02,10.00,0,335.14,354.97,24.4,21.6,0.159,877202.9,877202.9,31241,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390106,1772865.00
03/24/2017 17:15,2,0.885,ACTIVE,214.87,348.96,59.954,1490390103,"201051344000633","219011344069620",30.99,8.50,0,336.64,364.89,27.8,24.9,0.203,638392.3,638392.3,31770,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390106,1772866.00
03/24/2017 17:15,2,0.896,ACTIVE,214.41,347.46,59.933,1490390103,"201051344000469","219011344069620",30.83,7.70,0,335.14,363.39,28.0,25.1,0.203,641019.1,641019.1,31731,0,0,0,L,1122011218,0,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390107,1772867.00
03/24/2017 17:15,2,0.961,ACTIVE,213.96,348.36,59.965,1490390103,"201051344000646","219011344069620",30.47,7.30,0,334.84,366.10,29.7,26.7,0.221,634858.8,634858.8,31635,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390108,1772868.00
03/24/2017 17:15,2,0.836,ACTIVE,212.61,342.35,59.949,1490390103,"274151322000052","219011344069620",30.40,10.30,0,334.24,356.18,25.8,22.9,0.168,907986.8,907986.8,31008,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390109,1772869.00
03/24/2017 17:15,2,0.988,ACTIVE,214.19,348.06,59.959,1490390103,"201051344000585","219011344069620",30.57,8.00,0,335.14,365.80,30.6,27.7,0.230,645410.9,645410.9,31795,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390110,1772870.00
03/24/2017 17:15,2,0.941,ACTIVE,213.96,346.56,59.975,1490390103,"201051344001230","219011344069620",30.79,8.00,0,334.24,363.99,29.4,26.5,0.221,639165.4,639165.4,31510,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390111,1772871.00
03/24/2017 17:15,2,0.936,ACTIVE,214.64,348.66,59.970,1490390103,"201051344000582","219011344069620",31.31,8.00,0,336.04,366.10,29.8,26.8,0.217,629212.6,629212.6,31709,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390112,1772872.00
03/24/2017 17:15,2,0.973,ACTIVE,213.74,346.86,59.970,1490390103,"201051344000955","219011344069620",31.29,7.70,0,335.14,364.89,30.9,27.9,0.225,647191.7,647191.7,31598,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390113,1772873.00
03/24/2017 17:15,2,0.545,ACTIVE,212.83,425.61,59.965,1490390103,"274151322000094","219011344069620",40.26,11.70,0,335.44,446.05,22.1,19.5,0.141,740789.5,740789.5,32314,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390114,1772874.00
03/24/2017 17:15,2,0.924,ACTIVE,214.41,347.46,59.996,1490390103,"201051344000579","219011344069620",31.07,8.50,0,336.34,363.69,29.1,26.2,0.212,658524.1,658524.1,31562,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390115,1772875.00
03/24/2017 17:15,2,1.000,ACTIVE,213.96,347.16,59.970,1490390103,"201051344000890","219011344069620",30.81,8.50,0,334.84,365.19,31.2,28.2,0.225,640990.5,640990.5,31718,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390115,1772876.00
03/24/2017 17:15,2,0.975,ACTIVE,214.19,348.36,59.970,1490390103,"201051344000438","219011344069620",31.31,7.70,0,336.04,366.40,30.9,27.9,0.230,643894.7,643894.7,31690,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390116,1772877.00
03/24/2017 17:15,2,1.016,ACTIVE,214.41,345.66,59.970,1490390103,"201051344000417","219011344069620",19.94,7.70,0,334.84,357.38,20.6,17.9,0.146,614988.4,614988.4,31997,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390117,1772878.00
03/24/2017 17:15,2,0.836,ACTIVE,212.83,347.76,59.970,1490390103,"274151322000083","219011344069620",30.06,10.30,0,334.84,355.88,25.5,22.7,0.164,898954.8,898954.8,31065,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390118,1772879.00
03/24/2017 17:15,2,0.883,ACTIVE,213.51,342.35,59.970,1490390103,"274151322000076","219011344069620",30.81,10.30,0,333.93,357.68,27.6,24.7,0.186,957750.8,957750.8,31174,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390119,1772880.00
03/24/2017 17:15,2,0.914,ACTIVE,214.41,347.16,59.975,1490390103,"201051344000868","219011344069620",30.51,8.50,0,335.74,362.79,28.2,25.3,0.208,639736.4,639736.4,31762,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390120,1772881.00
03/24/2017 17:15,2,0.885,ACTIVE,212.83,341.75,59.981,1490390103,"274151322000095","219011344069620",30.36,10.00,0,333.03,356.18,27.2,24.4,0.177,948629.2,948629.2,31294,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390121,1772882.00
03/24/2017 17:15,2,0.902,ACTIVE,214.41,346.56,59.965,1490390103,"201051344000988","219011344069620",20.10,8.50,0,334.84,357.68,18.4,15.8,0.137,589996.4,589996.4,31798,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390122,1772883.00
03/24/2017 17:15,2,1.006,ACTIVE,213.96,347.46,59.981,1490390103,"201051344001025","219011344069620",30.85,7.30,0,336.34,365.80,31.4,28.4,0.230,643049.9,643049.9,31879,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390123,1772884.00
03/24/2017 17:15,2,0.920,ACTIVE,214.41,346.26,59.975,1490390103,"201051344000458","219011344069620",30.57,10.30,0,336.64,363.39,28.5,25.6,0.217,651958.4,651958.4,31389,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390124,1772885.00
03/24/2017 17:15,2,0.920,ACTIVE,215.09,348.66,60.007,1490390103,"201051344000853","219011344069620",30.42,9.00,0,337.54,365.80,28.4,25.5,0.212,652196.6,652196.6,31229,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390125,1772886.00
03/24/2017 17:15,2,0.979,ACTIVE,214.19,348.06,59.928,1490390103,"201051344000685","219011344069620",31.09,7.70,0,335.74,365.80,30.8,27.8,0.243,644099.3,644099.3,31575,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390126,1772887.00
03/24/2017 17:15,2,0.984,ACTIVE,214.41,349.26,59.970,1490390103,"201051344000917","219011344069620",30.73,9.30,0,335.74,365.80,30.7,27.7,0.234,640812.3,640812.3,31559,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390127,1772888.00
03/24/2017 17:15,2,0.979,ACTIVE,214.41,348.36,59.975,1490390103,"201051344001145","219011344069620",30.99,7.30,0,336.04,365.80,30.7,27.7,0.234,648629.2,648629.2,31406,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390128,1772889.00
03/24/2017 17:15,2,1.004,ACTIVE,214.19,348.06,59.975,1490390103,"201051344000651","219011344069620",30.93,7.70,0,336.34,366.10,31.5,28.5,0.234,637225.7,637225.7,31766,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390129,1772890.00
03/24/2017 17:15,2,0.820,ACTIVE,212.38,342.95,59.965,1490390103,"274151322000088","219011344069620",30.20,10.00,0,334.54,355.28,25.0,22.2,0.159,861170.8,861170.8,31283,0,0,0,L,1151911521,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390130,1772891.00
03/24/2017 17:15,2,0.590,ACTIVE,213.51,428.91,59.959,1490390103,"274151322000068","219011344069620",40.20,12.70,0,334.54,452.66,24.1,21.3,0.146,741261.3,741261.3,32239,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390131,1772892.00
03/24/2017 17:15,2,0.994,ACTIVE,213.74,346.86,59.970,1490390103,"201051344001135","219011344069620",31.27,7.70,0,335.44,364.89,31.6,28.5,0.243,633139.6,633139.6,31782,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390132,1772893.00
03/24/2017 17:15,2,0.947,ACTIVE,213.96,347.46,59.970,1490390103,"201051344000594","219011344069620",31.03,8.50,0,334.84,363.09,29.8,26.9,0.221,653645.3,653645.3,31636,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390133,1772894.00
03/24/2017 17:15,2,1.006,ACTIVE,214.19,347.76,59.975,1490390103,"201051344001203","219011344069620",31.05,8.50,0,336.64,366.70,31.7,28.6,0.243,641579.2,641579.2,31836,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390134,1772895.00
03/24/2017 17:15,2,0.857,ACTIVE,212.61,345.36,59.981,1490390103,"274151322000054","219011344069620",30.22,10.70,0,334.54,355.28,26.2,23.4,0.168,879635.8,879635.8,31180,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390134,1772896.00
03/24/2017 17:15,2,0.953,ACTIVE,214.41,347.16,59.975,1490390103,"201051344000867","219011344069620",30.45,9.70,0,335.44,362.79,29.4,26.5,0.217,638831.9,638831.9,31795,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390135,1772897.00
03/24/2017 17:15,2,1.047,ACTIVE,213.96,348.36,59.981,1490390103,"201051344001093","219011344069620",30.83,8.50,0,335.14,365.49,32.8,29.7,0.234,640480.8,640480.8,31653,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390136,1772898.00
03/24/2017 17:15,2,0.895,ACTIVE,214.19,347.76,59.933,1490390103,"201051344000900","219011344069620",30.73,9.30,0,335.14,363.39,27.9,25.0,0.221,659989.1,659989.1,31145,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390137,1772899.00
03/24/2017 17:15,2,0.949,ACTIVE,214.64,347.46,59.917,1490390103,"201051344000648","219011344069620",30.63,8.50,0,336.04,363.69,29.5,26.6,0.221,649632.7,649632.7,31213,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390138,1772900.00
03/24/2017 17:15,2,0.945,ACTIVE,214.64,348.36,59.981,1490390103,"201051344000569","219011344069620",31.19,9.30,0,336.34,363.39,29.9,27.0,0.225,662103.8,662103.8,31125,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390139,1772901.00
03/24/2017 17:15,2,0.951,ACTIVE,214.64,347.46,60.034,1490390103,"201051344000983","219011344069620",30.83,9.30,0,335.74,363.39,29.8,26.8,0.230,652883.3,652883.3,31321,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390140,1772902.00
03/24/2017 17:15,2,0.949,ACTIVE,214.64,348.06,60.018,1490390103,"201051344001158","219011344069620",30.81,8.00,0,336.04,363.69,29.6,26.7,0.230,638876.7,638876.7,31673,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390141,1772903.00
03/24/2017 17:15,2,0.939,ACTIVE,214.87,349.56,59.975,1490390103,"201051344000576","219011344069620",30.91,9.70,0,336.64,363.69,29.5,26.5,0.221,652835.8,652835.8,31196,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390142,1772904.00
03/24/2017 17:15,2,0.877,ACTIVE,213.06,345.66,59.991,1490390103,"274151322000087","219011344069620",30.32,14.00,0,334.84,355.28,26.9,24.1,0.159,851302.8,851302.8,31549,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490390143,1772905.00
03/24/2017 17:30,2,0.588,ACTIVE,214.19,344.76,59.986,1490391003,"201051344000645","219011344069620",29.50,10.00,0,336.64,361.89,17.6,15.0,0.115,651960.5,651960.5,31235,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391004,1772906.00
03/24/2017 17:30,2,0.516,ACTIVE,212.61,340.25,59.981,1490391003,"274151322000085","219011344069620",28.78,10.00,0,333.63,353.77,15.1,12.6,0.084,877207.3,877207.3,31242,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391005,1772907.00
03/24/2017 17:30,2,0.592,ACTIVE,214.41,345.36,59.986,1490391003,"201051344000633","219011344069620",30.45,8.00,0,336.64,363.99,18.3,15.7,0.124,638397.5,638397.5,31771,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391006,1772908.00
03/24/2017 17:30,2,0.605,ACTIVE,213.74,344.15,59.959,1490391003,"201051344000469","219011344069620",30.12,7.30,0,334.84,361.89,18.5,15.9,0.124,641024.4,641024.4,31732,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391007,1772909.00
03/24/2017 17:30,2,0.629,ACTIVE,212.61,342.35,59.991,1490391003,"201051344000646","219011344069620",29.94,7.00,0,335.44,363.69,19.2,16.6,0.128,634864.4,634864.4,31636,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391008,1772910.00
03/24/2017 17:30,2,0.533,ACTIVE,212.38,339.04,59.975,1490391003,"274151322000052","219011344069620",29.80,9.70,0,334.24,354.67,16.1,13.6,0.088,907991.6,907991.6,31009,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391009,1772911.00
03/24/2017 17:30,2,0.635,ACTIVE,213.29,343.25,59.991,1490391003,"201051344000585","219011344069620",30.65,7.70,0,335.14,363.99,19.7,17.1,0.133,645416.6,645416.6,31796,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391010,1772912.00
03/24/2017 17:30,2,0.619,ACTIVE,212.83,341.15,59.991,1490391003,"201051344001230","219011344069620",29.96,7.70,0,334.54,361.59,18.8,16.2,0.124,639170.8,639170.8,31511,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391011,1772913.00
03/24/2017 17:30,2,0.631,ACTIVE,213.29,343.25,59.975,1490391003,"201051344000582","219011344069620",29.70,7.70,0,336.04,363.39,19.0,16.4,0.128,629218.1,629218.1,31710,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391011,1772914.00
03/24/2017 17:30,2,0.645,ACTIVE,212.61,341.75,59.996,1490391003,"201051344000955","219011344069620",30.63,7.30,0,333.93,363.39,20.1,17.4,0.128,647197.4,647197.4,31599,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391012,1772915.00
03/24/2017 17:30,2,0.338,ACTIVE,212.61,412.08,59.986,1490391003,"274151322000094","219011344069620",38.80,11.30,0,336.34,444.54,13.2,10.9,0.075,740793.4,740793.4,32315,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391013,1772916.00
03/24/2017 17:30,2,0.629,ACTIVE,213.74,343.55,59.975,1490391003,"201051344000579","219011344069620",29.90,8.50,0,336.04,362.49,19.1,16.5,0.115,658529.6,658529.6,31563,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391014,1772917.00
03/24/2017 17:30,2,0.646,ACTIVE,212.83,342.05,59.991,1490391003,"201051344000890","219011344069620",30.61,8.00,0,335.14,362.79,20.1,17.5,0.133,640996.3,640996.3,31719,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391015,1772918.00
03/24/2017 17:30,2,0.643,ACTIVE,212.83,342.95,60.018,1490391003,"201051344000438","219011344069620",30.36,7.30,0,336.34,364.29,19.8,17.2,0.124,643900.3,643900.3,31691,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391016,1772919.00
03/24/2017 17:30,2,0.660,ACTIVE,213.06,341.15,60.002,1490391003,"201051344000417","219011344069620",19.78,7.30,0,335.14,356.48,13.3,10.9,0.084,614992.0,614992.0,31998,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391017,1772920.00
03/24/2017 17:30,2,0.520,ACTIVE,212.61,340.55,59.975,1490391003,"274151322000083","219011344069620",29.34,10.00,0,332.73,354.67,15.5,13.0,0.093,898959.4,898959.4,31066,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391018,1772921.00
03/24/2017 17:30,2,0.535,ACTIVE,212.83,339.95,59.991,1490391003,"274151322000076","219011344069620",30.65,9.70,0,333.33,356.18,16.6,14.1,0.106,957755.8,957755.8,31175,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391019,1772922.00
03/24/2017 17:30,2,0.600,ACTIVE,213.74,343.55,59.975,1490391003,"201051344000868","219011344069620",29.66,8.00,0,336.04,361.59,18.1,15.5,0.115,639741.5,639741.5,31763,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391020,1772923.00
03/24/2017 17:30,2,0.533,ACTIVE,212.61,341.15,59.965,1490391003,"274151322000095","219011344069620",29.92,9.30,0,332.73,354.67,16.2,13.7,0.102,948634.1,948634.1,31295,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391020,1772924.00
03/24/2017 17:30,2,0.576,ACTIVE,213.51,343.25,59.975,1490391003,"201051344000988","219011344069620",19.68,8.00,0,335.74,357.08,11.5,9.2,0.084,589999.6,589999.6,31799,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391021,1772925.00
03/24/2017 17:30,2,0.635,ACTIVE,212.83,341.45,59.975,1490391003,"201051344001025","219011344069620",30.34,7.30,0,335.74,363.39,19.6,17.0,0.137,643055.5,643055.5,31880,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391022,1772926.00
03/24/2017 17:30,2,0.598,ACTIVE,213.74,343.55,59.981,1490391003,"201051344000458","219011344069620",30.14,10.00,0,336.34,361.29,18.2,15.7,0.119,651963.6,651963.6,31390,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391023,1772927.00
03/24/2017 17:30,2,0.596,ACTIVE,214.41,345.06,59.996,1490391003,"201051344000853","219011344069620",29.60,8.50,0,337.84,364.89,17.9,15.3,0.119,652201.7,652201.7,31230,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391024,1772928.00
03/24/2017 17:30,2,0.621,ACTIVE,213.29,343.55,59.981,1490391003,"201051344000685","219011344069620",30.10,7.30,0,335.44,363.39,19.0,16.4,0.128,644104.8,644104.8,31576,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391025,1772929.00
03/24/2017 17:30,2,0.615,ACTIVE,213.51,343.25,59.970,1490391003,"201051344000917","219011344069620",30.30,9.00,0,334.54,363.39,18.9,16.3,0.128,640817.7,640817.7,31560,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391026,1772930.00
03/24/2017 17:30,2,0.600,ACTIVE,213.29,342.65,59.996,1490391003,"201051344001145","219011344069620",30.81,7.30,0,336.34,363.39,18.7,16.1,0.128,648634.6,648634.6,31407,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391027,1772931.00
03/24/2017 17:30,2,0.637,ACTIVE,213.29,342.95,60.018,1490391003,"201051344000651","219011344069620",29.84,7.00,0,336.94,364.29,19.3,16.7,0.124,637231.2,637231.2,31767,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391028,1772932.00
03/24/2017 17:30,2,0.494,ACTIVE,212.61,341.15,59.975,1490391003,"274151322000088","219011344069620",28.77,10.00,0,332.43,354.07,14.4,12.0,0.084,861175.1,861175.1,31284,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391029,1772933.00
03/24/2017 17:30,2,0.336,ACTIVE,213.06,429.22,59.975,1490391003,"274151322000068","219011344069620",40.65,12.30,0,336.94,446.95,14.0,11.6,0.080,741265.4,741265.4,32240,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391030,1772934.00
03/24/2017 17:30,2,0.623,ACTIVE,212.83,341.75,60.007,1490391003,"201051344001135","219011344069620",30.18,7.70,0,335.14,362.79,19.1,16.5,0.133,633145.1,633145.1,31783,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391030,1772935.00
03/24/2017 17:30,2,0.592,ACTIVE,213.29,343.55,59.970,1490391003,"201051344000594","219011344069620",30.87,8.00,0,333.93,361.89,18.5,16.0,0.119,653650.5,653650.5,31637,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391031,1772936.00
03/24/2017 17:30,2,0.621,ACTIVE,213.29,342.05,59.959,1490391003,"201051344001203","219011344069620",30.24,8.00,0,335.74,364.29,19.1,16.5,0.141,641584.7,641584.7,31837,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391032,1772937.00
03/24/2017 17:30,2,0.500,ACTIVE,212.16,339.65,59.965,1490391003,"274151322000054","219011344069620",29.70,10.30,0,331.83,354.07,15.1,12.6,0.088,879640.2,879640.2,31181,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391033,1772938.00
03/24/2017 17:30,2,0.596,ACTIVE,213.96,342.65,59.996,1490391003,"201051344000867","219011344069620",29.84,9.30,0,335.74,361.29,18.0,15.5,0.115,638837.0,638837.0,31796,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391034,1772939.00
03/24/2017 17:30,2,0.637,ACTIVE,212.83,342.65,59.986,1490391003,"201051344001093","219011344069620",30.93,8.50,0,335.74,363.09,20.0,17.4,0.124,640486.5,640486.5,31654,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391035,1772940.00
03/24/2017 17:30,2,0.541,ACTIVE,213.74,344.45,60.012,1490391003,"201051344000900","219011344069620",29.66,9.00,0,335.44,361.89,16.3,13.8,0.119,659993.8,659993.8,31146,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391036,1772941.00
03/24/2017 17:30,2,0.600,ACTIVE,213.96,343.25,59.965,1490391003,"201051344000648","219011344069620",29.90,8.00,0,336.94,362.19,18.2,15.7,0.119,649637.8,649637.8,31214,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391037,1772942.00
03/24/2017 17:30,2,0.600,ACTIVE,213.74,343.55,59.965,1490391003,"201051344000569","219011344069620",30.06,9.00,0,336.64,362.19,18.3,15.7,0.119,662109.0,662109.0,31126,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391038,1772943.00
03/24/2017 17:30,2,0.588,ACTIVE,213.51,342.95,59.944,1490391003,"201051344000983","219011344069620",30.36,9.00,0,336.64,361.89,18.1,15.6,0.119,652888.4,652888.4,31322,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391039,1772944.00
03/24/2017 17:30,2,0.562,ACTIVE,213.74,343.25,59.959,1490391003,"201051344001158","219011344069620",30.81,7.70,0,336.94,362.19,17.6,15.0,0.115,638881.7,638881.7,31674,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391040,1772945.00
03/24/2017 17:30,2,0.586,ACTIVE,214.19,345.06,59.970,1490391003,"201051344000576","219011344069620",30.14,9.30,0,336.64,363.99,17.9,15.4,0.115,652840.8,652840.8,31197,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391040,1772946.00
03/24/2017 17:30,2,0.520,ACTIVE,212.38,341.75,59.975,1490391003,"274151322000087","219011344069620",28.67,13.30,0,331.23,354.37,15.1,12.6,0.080,851307.2,851307.2,31550,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391041,1772947.00
03/24/2017 17:45,2,0.510,ACTIVE,213.96,342.95,60.002,1490391905,"201051344000645","219011344069620",30.28,9.30,0,336.64,353.17,15.6,13.2,0.097,651964.1,651964.1,31236,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391906,1772948.00
03/24/2017 17:45,2,0.447,ACTIVE,212.16,339.34,59.991,1490391905,"274151322000085","219011344069620",28.78,9.70,0,335.14,347.16,13.1,10.7,0.080,877210.3,877210.3,31243,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391907,1772949.00
03/24/2017 17:45,2,0.543,ACTIVE,213.74,344.15,59.981,1490391905,"201051344000633","219011344069620",29.66,7.70,0,335.74,354.07,16.4,13.9,0.097,638401.3,638401.3,31772,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391908,1772950.00
03/24/2017 17:45,2,0.539,ACTIVE,213.29,342.05,59.991,1490391905,"201051344000469","219011344069620",30.28,7.00,0,333.93,352.57,16.6,14.1,0.097,641028.2,641028.2,31733,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391909,1772951.00
03/24/2017 17:45,2,0.549,ACTIVE,212.61,341.45,59.986,1490391905,"201051344000646","219011344069620",29.94,7.00,0,332.43,352.27,16.6,14.1,0.106,634868.3,634868.3,31637,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391910,1772952.00
03/24/2017 17:45,2,0.471,ACTIVE,211.70,340.25,59.981,1490391905,"274151322000052","219011344069620",29.34,9.70,0,334.84,347.76,14.0,11.6,0.088,907994.8,907994.8,31010,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391911,1772953.00
03/24/2017 17:45,2,0.564,ACTIVE,213.06,341.75,59.965,1490391905,"201051344000585","219011344069620",29.92,7.30,0,333.93,352.27,17.1,14.6,0.106,645420.6,645420.6,31797,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391911,1772954.00
03/24/2017 17:45,2,0.535,ACTIVE,212.61,340.25,59.986,1490391905,"201051344001230","219011344069620",30.28,7.70,0,332.13,352.87,16.4,13.9,0.097,639174.6,639174.6,31512,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391912,1772955.00
03/24/2017 17:45,2,0.531,ACTIVE,213.29,341.75,60.002,1490391905,"201051344000582","219011344069620",30.75,7.70,0,334.24,351.67,16.6,14.1,0.102,629222.0,629222.0,31711,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391913,1772956.00
03/24/2017 17:45,2,0.561,ACTIVE,212.61,340.85,60.023,1490391905,"201051344000955","219011344069620",30.89,7.30,0,332.73,351.67,17.6,15.0,0.106,647201.6,647201.6,31600,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391914,1772957.00
03/24/2017 17:45,2,0.283,ACTIVE,212.38,412.98,59.986,1490391905,"274151322000094","219011344069620",39.02,11.00,0,336.64,439.43,11.2,8.9,0.062,740796.0,740796.0,32316,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391915,1772958.00
03/24/2017 17:45,2,0.564,ACTIVE,213.29,342.35,59.954,1490391905,"201051344000579","219011344069620",29.82,8.00,0,334.54,352.57,17.1,14.6,0.106,658533.5,658533.5,31564,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391916,1772959.00
03/24/2017 17:45,2,0.568,ACTIVE,212.61,341.15,59.991,1490391905,"201051344000890","219011344069620",30.45,7.70,0,333.03,352.27,17.6,15.0,0.110,641000.4,641000.4,31720,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391917,1772960.00
03/24/2017 17:45,2,0.559,ACTIVE,212.83,341.45,59.975,1490391905,"201051344000438","219011344069620",30.63,7.30,0,334.54,352.27,17.4,14.9,0.097,643904.4,643904.4,31692,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391918,1772961.00
03/24/2017 17:45,2,0.580,ACTIVE,212.83,339.95,59.975,1490391905,"201051344000417","219011344069620",19.76,7.00,0,333.33,348.36,11.6,9.3,0.062,614994.6,614994.6,31999,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391919,1772962.00
03/24/2017 17:45,2,0.443,ACTIVE,212.38,341.15,59.975,1490391905,"274151322000083","219011344069620",29.28,9.70,0,335.14,347.76,13.2,10.8,0.084,898962.5,898962.5,31067,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391920,1772963.00
03/24/2017 17:45,2,0.469,ACTIVE,212.83,342.05,59.981,1490391905,"274151322000076","219011344069620",29.98,9.30,0,336.34,348.06,14.2,11.8,0.084,957759.1,957759.1,31176,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391920,1772964.00
03/24/2017 17:45,2,0.523,ACTIVE,213.29,342.35,59.975,1490391905,"201051344000868","219011344069620",29.92,7.70,0,335.14,352.57,15.9,13.4,0.088,639745.3,639745.3,31764,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391921,1772965.00
03/24/2017 17:45,2,0.459,ACTIVE,212.16,339.65,59.949,1490391905,"274151322000095","219011344069620",29.46,9.00,0,335.14,347.16,13.8,11.3,0.084,948637.3,948637.3,31296,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391922,1772966.00
03/24/2017 17:45,2,0.496,ACTIVE,213.29,342.35,59.981,1490391905,"201051344000988","219011344069620",19.86,7.70,0,334.54,350.77,10.0,7.7,0.066,590001.7,590001.7,31800,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391923,1772967.00
03/24/2017 17:45,2,0.555,ACTIVE,212.61,341.15,59.975,1490391905,"201051344001025","219011344069620",29.86,7.00,0,333.03,352.27,16.8,14.3,0.106,643059.5,643059.5,31881,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391924,1772968.00
03/24/2017 17:45,2,0.523,ACTIVE,213.29,341.45,59.970,1490391905,"201051344000458","219011344069620",30.30,9.70,0,335.14,352.57,16.1,13.6,0.097,651967.3,651967.3,31391,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391925,1772969.00
03/24/2017 17:45,2,0.518,ACTIVE,213.74,343.85,59.965,1490391905,"201051344000853","219011344069620",30.20,8.00,0,337.54,355.58,15.8,13.4,0.102,652205.4,652205.4,31231,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391926,1772970.00
03/24/2017 17:45,2,0.545,ACTIVE,212.83,342.05,59.970,1490391905,"201051344000685","219011344069620",29.80,7.30,0,333.03,353.17,16.5,14.0,0.110,644108.7,644108.7,31577,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391927,1772971.00
03/24/2017 17:45,2,0.529,ACTIVE,212.83,341.75,59.970,1490391905,"201051344000917","219011344069620",30.40,8.50,0,333.63,351.97,16.3,13.8,0.102,640821.5,640821.5,31561,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391928,1772972.00
03/24/2017 17:45,2,0.527,ACTIVE,212.83,341.45,59.975,1490391905,"201051344001145","219011344069620",30.02,7.00,0,333.93,353.47,16.1,13.6,0.106,648638.4,648638.4,31408,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391929,1772973.00
03/24/2017 17:45,2,0.559,ACTIVE,212.83,341.75,59.965,1490391905,"201051344000651","219011344069620",29.52,7.00,0,333.93,351.97,16.7,14.2,0.102,637235.2,637235.2,31768,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391929,1772974.00
03/24/2017 17:45,2,0.414,ACTIVE,211.70,338.14,59.938,1490391905,"274151322000088","219011344069620",28.82,9.70,0,333.93,346.86,12.1,9.7,0.071,861177.9,861177.9,31285,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391930,1772975.00
03/24/2017 17:45,2,0.301,ACTIVE,212.83,413.89,59.954,1490391905,"274151322000068","219011344069620",39.08,12.00,0,337.24,440.34,11.9,9.6,0.057,741268.1,741268.1,32241,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391931,1772976.00
03/24/2017 17:45,2,0.539,ACTIVE,212.38,340.25,59.959,1490391905,"201051344001135","219011344069620",29.88,7.30,0,333.33,351.37,16.3,13.8,0.097,633149.0,633149.0,31784,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391932,1772977.00
03/24/2017 17:45,2,0.533,ACTIVE,212.83,341.75,59.970,1490391905,"201051344000594","219011344069620",29.98,7.70,0,334.24,351.67,16.2,13.7,0.102,653654.3,653654.3,31638,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391933,1772978.00
03/24/2017 17:45,2,0.551,ACTIVE,212.83,340.85,59.965,1490391905,"201051344001203","219011344069620",29.26,7.70,0,333.63,353.77,16.4,13.9,0.102,641588.5,641588.5,31838,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391934,1772979.00
03/24/2017 17:45,2,0.428,ACTIVE,211.93,340.25,59.954,1490391905,"274151322000054","219011344069620",29.36,10.00,0,334.84,347.16,12.7,10.4,0.066,879643.1,879643.1,31182,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391935,1772980.00
03/24/2017 17:45,2,0.492,ACTIVE,213.51,341.75,59.970,1490391905,"201051344000867","219011344069620",30.95,9.00,0,335.44,351.67,15.5,13.0,0.088,638840.7,638840.7,31797,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391936,1772981.00
03/24/2017 17:45,2,0.568,ACTIVE,212.61,341.15,59.970,1490391905,"201051344001093","219011344069620",29.94,8.00,0,333.63,352.27,17.2,14.7,0.102,640490.6,640490.6,31655,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391937,1772982.00
03/24/2017 17:45,2,0.463,ACTIVE,213.29,342.05,60.012,1490391905,"201051344000900","219011344069620",29.52,8.50,0,334.54,352.57,13.9,11.5,0.093,659997.1,659997.1,31147,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391938,1772983.00
03/24/2017 17:45,2,0.533,ACTIVE,213.51,342.05,59.954,1490391905,"201051344000648","219011344069620",29.54,7.70,0,335.74,352.87,16.0,13.5,0.097,649641.6,649641.6,31215,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391939,1772984.00
03/24/2017 17:45,2,0.527,ACTIVE,213.51,342.05,59.965,1490391905,"201051344000569","219011344069620",29.76,8.50,0,335.44,351.97,15.9,13.5,0.093,662112.7,662112.7,31127,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391940,1772985.00
03/24/2017 17:45,2,0.508,ACTIVE,213.29,341.45,59.959,1490391905,"201051344000983","219011344069620",30.43,8.50,0,334.24,352.27,15.7,13.2,0.097,652892.1,652892.1,31323,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391941,1772986.00
03/24/2017 17:45,2,0.508,ACTIVE,213.51,342.65,59.959,1490391905,"201051344001158","219011344069620",29.30,7.00,0,335.14,352.27,15.1,12.6,0.097,638885.3,638885.3,31675,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391941,1772987.00
03/24/2017 17:45,2,0.527,ACTIVE,213.96,343.55,59.959,1490391905,"201051344000576","219011344069620",28.88,8.50,0,336.04,352.87,15.4,12.9,0.093,652844.5,652844.5,31198,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391942,1772988.00
03/24/2017 17:45,2,0.424,ACTIVE,212.38,339.65,59.922,1490391905,"274151322000087","219011344069620",29.42,13.00,0,335.14,347.16,12.7,10.3,0.062,851310.2,851310.2,31551,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490391943,1772989.00
03/24/2017 18:00,2,0.617,ACTIVE,213.96,344.45,60.044,1490392803,"201051344000645","219011344069620",29.60,9.00,0,335.74,352.27,18.5,15.9,0.124,651967.7,651967.7,31237,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392804,1772990.00
03/24/2017 18:00,2,0.539,ACTIVE,212.38,339.34,59.991,1490392803,"274151322000085","219011344069620",29.36,9.30,0,334.84,346.56,16.1,13.6,0.093,877213.3,877213.3,31244,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392805,1772991.00
03/24/2017 18:00,2,0.621,ACTIVE,213.96,345.36,59.996,1490392803,"201051344000633","219011344069620",30.40,7.30,0,334.24,353.77,19.1,16.6,0.128,638405.0,638405.0,31773,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392806,1772992.00
03/24/2017 18:00,2,0.648,ACTIVE,213.74,343.55,60.012,1490392803,"201051344000469","219011344069620",29.10,6.70,0,334.24,351.97,19.1,16.6,0.137,641032.0,641032.0,31734,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392807,1772993.00
