ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 18:00,2,0.645,ACTIVE,212.61,342.65,59.991,1490392803,"201051344000646","219011344069620",30.59,6.70,0,332.13,351.97,20.0,17.3,0.133,634872.2,634872.2,31638,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392808,1772994.00
03/24/2017 18:00,2,0.570,ACTIVE,211.93,339.04,59.991,1490392803,"274151322000052","219011344069620",29.60,9.30,0,333.63,346.86,17.1,14.6,0.102,907998.0,907998.0,31011,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392809,1772995.00
03/24/2017 18:00,2,0.658,ACTIVE,212.61,342.35,59.986,1490392803,"201051344000585","219011344069620",30.71,7.30,0,333.93,352.27,20.5,17.9,0.141,645424.6,645424.6,31798,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392810,1772996.00
03/24/2017 18:00,2,0.627,ACTIVE,212.61,342.05,59.986,1490392803,"201051344001230","219011344069620",30.93,7.30,0,332.43,350.77,19.7,17.1,0.133,639178.5,639178.5,31513,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392811,1772997.00
03/24/2017 18:00,2,0.656,ACTIVE,213.29,343.25,59.986,1490392803,"201051344000582","219011344069620",30.12,7.30,0,334.24,352.87,20.0,17.4,0.128,629225.9,629225.9,31712,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392812,1772998.00
03/24/2017 18:00,2,0.678,ACTIVE,212.16,342.05,59.996,1490392803,"201051344000955","219011344069620",30.61,7.00,0,332.43,351.07,21.1,18.4,0.137,647205.7,647205.7,31601,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392812,1772999.00
03/24/2017 18:00,2,0.350,ACTIVE,212.16,421.40,60.002,1490392803,"274151322000094","219011344069620",39.92,10.70,0,335.14,437.93,14.2,11.8,0.080,740798.5,740798.5,32317,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392813,1773000.00
03/24/2017 18:00,2,0.633,ACTIVE,213.74,343.55,60.012,1490392803,"201051344000579","219011344069620",31.09,7.30,0,335.14,352.57,20.0,17.3,0.128,658537.5,658537.5,31565,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392814,1773001.00
03/24/2017 18:00,2,0.688,ACTIVE,212.38,341.75,60.002,1490392803,"201051344000890","219011344069620",30.06,7.30,0,332.73,351.97,21.0,18.3,0.133,641004.5,641004.5,31721,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392815,1773002.00
03/24/2017 18:00,2,0.664,ACTIVE,212.83,343.25,59.991,1490392803,"201051344000438","219011344069620",30.87,7.00,0,333.63,352.57,20.8,18.2,0.133,643908.5,643908.5,31693,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392816,1773003.00
03/24/2017 18:00,2,0.689,ACTIVE,213.06,341.45,60.039,1490392803,"201051344000417","219011344069620",19.86,7.00,0,333.33,347.46,13.9,11.5,0.088,614997.1,614997.1,32000,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392817,1773004.00
03/24/2017 18:00,2,0.547,ACTIVE,212.16,339.95,59.986,1490392803,"274151322000083","219011344069620",29.40,9.30,0,334.24,346.86,16.3,13.8,0.106,898965.5,898965.5,31068,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392818,1773005.00
03/24/2017 18:00,2,0.572,ACTIVE,212.83,340.55,59.991,1490392803,"274151322000076","219011344069620",30.51,9.30,0,334.84,347.76,17.7,15.2,0.115,957762.5,957762.5,31177,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392819,1773006.00
03/24/2017 18:00,2,0.615,ACTIVE,213.51,343.55,60.002,1490392803,"201051344000868","219011344069620",30.38,7.30,0,334.24,351.37,19.0,16.4,0.124,639749.0,639749.0,31765,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392820,1773007.00
03/24/2017 18:00,2,0.566,ACTIVE,212.16,340.25,60.002,1490392803,"274151322000095","219011344069620",30.02,9.00,0,333.93,346.86,17.2,14.7,0.106,948640.5,948640.5,31297,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392821,1773008.00
03/24/2017 18:00,2,0.607,ACTIVE,213.51,343.55,59.991,1490392803,"201051344000988","219011344069620",19.72,7.30,0,333.93,349.56,12.1,9.8,0.075,590003.9,590003.9,31801,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392822,1773009.00
03/24/2017 18:00,2,0.652,ACTIVE,212.61,341.75,60.002,1490392803,"201051344001025","219011344069620",30.79,6.70,0,333.63,351.97,20.4,17.8,0.141,643063.5,643063.5,31882,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392822,1773010.00
03/24/2017 18:00,2,0.621,ACTIVE,213.51,343.55,60.002,1490392803,"201051344000458","219011344069620",30.28,9.00,0,334.84,351.67,19.1,16.5,0.128,651971.1,651971.1,31392,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392823,1773011.00
03/24/2017 18:00,2,0.596,ACTIVE,213.96,344.76,60.028,1490392803,"201051344000853","219011344069620",31.01,7.70,0,335.74,353.47,18.7,16.1,0.119,652209.1,652209.1,31232,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392825,1773012.00
03/24/2017 18:00,2,0.650,ACTIVE,213.06,343.25,59.996,1490392803,"201051344000685","219011344069620",30.10,7.00,0,333.63,352.57,19.8,17.2,0.141,644112.6,644112.6,31578,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392826,1773013.00
03/24/2017 18:00,2,0.641,ACTIVE,213.06,343.55,60.018,1490392803,"201051344000917","219011344069620",30.38,8.50,0,332.13,352.57,19.7,17.1,0.137,640825.4,640825.4,31562,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392826,1773014.00
03/24/2017 18:00,2,0.633,ACTIVE,212.83,342.65,59.996,1490392803,"201051344001145","219011344069620",30.53,6.70,0,333.93,352.87,19.6,17.0,0.133,648642.2,648642.2,31409,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392827,1773015.00
03/24/2017 18:00,2,0.645,ACTIVE,212.83,342.95,59.986,1490392803,"201051344000651","219011344069620",30.87,6.70,0,334.54,352.27,20.2,17.6,0.133,637239.2,637239.2,31769,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392828,1773016.00
03/24/2017 18:00,2,0.518,ACTIVE,212.16,342.35,59.991,1490392803,"274151322000088","219011344069620",29.10,9.30,0,333.33,345.96,15.2,12.8,0.093,861180.7,861180.7,31286,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392829,1773017.00
03/24/2017 18:00,2,0.342,ACTIVE,213.06,434.02,59.991,1490392803,"274151322000068","219011344069620",41.19,11.70,0,336.04,442.74,14.4,12.0,0.075,741270.9,741270.9,32242,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392830,1773018.00
03/24/2017 18:00,2,0.639,ACTIVE,212.61,341.75,59.996,1490392803,"201051344001135","219011344069620",30.81,7.00,0,332.43,351.67,20.0,17.3,0.137,633152.9,633152.9,31785,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392831,1773019.00
03/24/2017 18:00,2,0.613,ACTIVE,213.29,343.85,60.002,1490392803,"201051344000594","219011344069620",30.91,7.30,0,333.33,351.37,19.2,16.7,0.124,653658.2,653658.2,31639,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392832,1773020.00
03/24/2017 18:00,2,0.639,ACTIVE,212.83,342.35,59.996,1490392803,"201051344001203","219011344069620",30.71,7.70,0,333.63,353.17,19.9,17.3,0.141,641592.5,641592.5,31839,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392833,1773021.00
03/24/2017 18:00,2,0.535,ACTIVE,212.38,341.45,59.996,1490392803,"274151322000054","219011344069620",29.40,10.00,0,333.93,346.86,15.9,13.5,0.093,879646.1,879646.1,31183,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392834,1773022.00
03/24/2017 18:00,2,0.609,ACTIVE,213.96,342.95,59.991,1490392803,"201051344000867","219011344069620",30.30,8.50,0,334.84,351.67,18.8,16.2,0.124,638844.4,638844.4,31798,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392835,1773023.00
03/24/2017 18:00,2,0.674,ACTIVE,212.61,342.95,60.002,1490392803,"201051344001093","219011344069620",30.49,8.00,0,333.03,352.57,20.8,18.2,0.133,640494.8,640494.8,31656,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392835,1773024.00
03/24/2017 18:00,2,0.553,ACTIVE,213.51,343.85,60.023,1490392803,"201051344000900","219011344069620",30.12,7.70,0,334.24,351.67,16.9,14.4,0.124,660000.4,660000.4,31148,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392836,1773025.00
03/24/2017 18:00,2,0.619,ACTIVE,213.29,343.55,59.970,1490392803,"201051344000648","219011344069620",30.34,7.30,0,335.14,351.97,19.1,16.5,0.124,649645.3,649645.3,31216,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392838,1773026.00
03/24/2017 18:00,2,0.619,ACTIVE,213.51,343.25,60.012,1490392803,"201051344000569","219011344069620",30.18,8.00,0,335.14,352.57,19.0,16.4,0.128,662116.5,662116.5,31128,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392838,1773027.00
03/24/2017 18:00,2,0.605,ACTIVE,213.51,342.95,60.023,1490392803,"201051344000983","219011344069620",30.36,7.70,0,333.93,351.97,18.6,16.1,0.124,652895.8,652895.8,31324,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392840,1773028.00
03/24/2017 18:00,2,0.600,ACTIVE,213.74,343.85,59.991,1490392803,"201051344001158","219011344069620",30.18,6.70,0,334.54,351.97,18.4,15.8,0.124,638888.9,638888.9,31676,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392840,1773029.00
03/24/2017 18:00,2,0.605,ACTIVE,213.96,345.06,60.002,1490392803,"201051344000576","219011344069620",30.36,8.00,0,335.44,352.87,18.7,16.1,0.119,652848.2,652848.2,31199,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392841,1773030.00
03/24/2017 18:00,2,0.539,ACTIVE,212.38,341.45,59.991,1490392803,"274151322000087","219011344069620",29.12,12.30,0,334.24,347.16,15.9,13.4,0.084,851313.2,851313.2,31552,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490392842,1773031.00
03/24/2017 18:15,2,0.529,ACTIVE,213.96,343.25,60.002,1490393704,"201051344000645","219011344069620",29.42,8.50,0,336.34,352.87,15.8,13.4,0.102,651971.0,651971.0,31238,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393705,1773032.00
03/24/2017 18:15,2,0.441,ACTIVE,212.16,339.34,59.996,1490393704,"274151322000085","219011344069620",29.44,9.30,0,335.14,346.26,13.2,10.8,0.075,877215.9,877215.9,31245,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393706,1773033.00
03/24/2017 18:15,2,0.543,ACTIVE,213.96,344.45,60.039,1490393704,"201051344000633","219011344069620",29.74,7.30,0,334.24,355.88,16.4,13.9,0.106,638408.4,638408.4,31774,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393707,1773034.00
03/24/2017 18:15,2,0.535,ACTIVE,213.51,342.65,60.028,1490393704,"201051344000469","219011344069620",30.73,6.70,0,333.63,353.17,16.7,14.2,0.102,641035.4,641035.4,31735,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393708,1773035.00
03/24/2017 18:15,2,0.541,ACTIVE,211.93,341.15,59.991,1490393704,"201051344000646","219011344069620",30.02,6.70,0,331.83,352.27,16.5,14.0,0.110,634875.6,634875.6,31639,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393708,1773036.00
03/24/2017 18:15,2,0.467,ACTIVE,211.70,338.74,59.996,1490393704,"274151322000052","219011344069620",29.70,9.00,0,333.63,346.56,14.1,11.7,0.080,908000.8,908000.8,31012,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393709,1773037.00
03/24/2017 18:15,2,0.555,ACTIVE,212.38,341.15,60.002,1490393704,"201051344000585","219011344069620",30.16,7.00,0,333.03,353.77,17.0,14.5,0.110,645428.2,645428.2,31799,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393710,1773038.00
03/24/2017 18:15,2,0.529,ACTIVE,212.16,339.34,59.996,1490393704,"201051344001230","219011344069620",30.42,7.30,0,332.43,351.37,16.4,13.9,0.097,639181.9,639181.9,31514,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393711,1773039.00
03/24/2017 18:15,2,0.547,ACTIVE,212.83,341.75,60.007,1490393704,"201051344000582","219011344069620",29.98,7.30,0,334.24,353.17,16.6,14.1,0.102,629229.4,629229.4,31713,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393712,1773040.00
03/24/2017 18:15,2,0.578,ACTIVE,211.93,340.85,60.007,1490393704,"201051344000955","219011344069620",29.90,7.00,0,332.13,352.87,17.6,15.0,0.106,647209.4,647209.4,31602,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393713,1773041.00
03/24/2017 18:15,2,0.291,ACTIVE,211.70,409.08,59.996,1490393704,"274151322000094","219011344069620",38.72,10.70,0,336.04,431.62,11.4,9.1,0.062,740800.8,740800.8,32318,0,0,0,L,1151911521,0,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393714,1773042.00
03/24/2017 18:15,2,0.568,ACTIVE,213.29,342.35,60.012,1490393704,"201051344000579","219011344069620",29.62,7.30,0,334.84,352.57,17.1,14.6,0.102,658541.1,658541.1,31566,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393715,1773043.00
03/24/2017 18:15,2,0.568,ACTIVE,212.16,340.85,59.996,1490393704,"201051344000890","219011344069620",30.16,7.30,0,332.13,352.87,17.4,14.9,0.102,641008.2,641008.2,31722,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393716,1773044.00
03/24/2017 18:15,2,0.549,ACTIVE,212.16,341.15,59.996,1490393704,"201051344000438","219011344069620",30.93,6.70,0,334.54,352.27,17.2,14.7,0.097,643912.2,643912.2,31694,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393717,1773045.00
03/24/2017 18:15,2,0.568,ACTIVE,212.38,339.95,60.018,1490393704,"201051344000417","219011344069620",20.02,7.00,0,333.33,349.26,11.5,9.2,0.066,614999.4,614999.4,32001,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393717,1773046.00
03/24/2017 18:15,2,0.445,ACTIVE,212.16,337.54,59.986,1490393704,"274151322000083","219011344069620",29.42,9.30,0,334.54,346.56,13.3,10.9,0.075,898968.2,898968.2,31069,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393719,1773047.00
03/24/2017 18:15,2,0.475,ACTIVE,212.61,340.55,60.012,1490393704,"274151322000076","219011344069620",29.78,9.00,0,335.44,347.16,14.3,11.9,0.088,957765.4,957765.4,31178,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393719,1773048.00
03/24/2017 18:15,2,0.537,ACTIVE,213.06,341.75,60.034,1490393704,"201051344000868","219011344069620",29.32,7.30,0,333.93,352.87,16.0,13.5,0.093,639752.3,639752.3,31766,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393720,1773049.00
03/24/2017 18:15,2,0.459,ACTIVE,211.93,340.55,59.996,1490393704,"274151322000095","219011344069620",29.88,8.50,0,334.54,346.26,13.9,11.5,0.088,948643.3,948643.3,31298,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393721,1773050.00
03/24/2017 18:15,2,0.510,ACTIVE,213.06,342.35,60.007,1490393704,"201051344000988","219011344069620",19.56,7.00,0,334.24,351.67,10.1,7.9,0.066,590005.8,590005.8,31802,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393722,1773051.00
03/24/2017 18:15,2,0.553,ACTIVE,211.93,340.25,59.996,1490393704,"201051344001025","219011344069620",29.82,6.70,0,333.93,352.57,16.7,14.2,0.106,643067.1,643067.1,31883,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393723,1773052.00
03/24/2017 18:15,2,0.529,ACTIVE,213.29,342.05,60.002,1490393704,"201051344000458","219011344069620",30.40,9.00,0,334.54,352.87,16.3,13.8,0.097,651974.5,651974.5,31393,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393724,1773053.00
03/24/2017 18:15,2,0.529,ACTIVE,213.96,343.85,60.007,1490393704,"201051344000853","219011344069620",29.66,7.30,0,336.94,353.77,15.9,13.5,0.097,652212.4,652212.4,31233,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393725,1773054.00
03/24/2017 18:15,2,0.529,ACTIVE,212.38,341.75,60.018,1490393704,"201051344000685","219011344069620",30.57,7.00,0,333.33,352.87,16.4,14.0,0.102,644116.1,644116.1,31579,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393726,1773055.00
03/24/2017 18:15,2,0.543,ACTIVE,212.61,341.15,59.996,1490393704,"201051344000917","219011344069620",29.38,8.00,0,332.13,352.27,16.2,13.7,0.102,640828.8,640828.8,31563,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393727,1773056.00
03/24/2017 18:15,2,0.525,ACTIVE,212.38,341.15,59.986,1490393704,"201051344001145","219011344069620",29.94,6.70,0,333.93,354.37,15.9,13.5,0.097,648645.6,648645.6,31410,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393728,1773057.00
03/24/2017 18:15,2,0.557,ACTIVE,212.38,341.15,59.975,1490393704,"201051344000651","219011344069620",29.76,6.70,0,333.93,353.17,16.8,14.3,0.102,637242.8,637242.8,31770,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393728,1773058.00
03/24/2017 18:15,2,0.426,ACTIVE,211.70,338.14,59.975,1490393704,"274151322000088","219011344069620",28.27,9.30,0,334.24,345.36,12.2,9.8,0.062,861183.2,861183.2,31287,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393729,1773059.00
03/24/2017 18:15,2,0.301,ACTIVE,212.61,416.29,59.981,1490393704,"274151322000068","219011344069620",39.38,11.70,0,335.74,440.34,12.1,9.7,0.057,741273.2,741273.2,32243,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393730,1773060.00
03/24/2017 18:15,2,0.533,ACTIVE,211.93,339.65,59.959,1490393704,"201051344001135","219011344069620",30.24,7.00,0,333.03,351.97,16.4,13.9,0.106,633156.4,633156.4,31786,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393731,1773061.00
03/24/2017 18:15,2,0.527,ACTIVE,212.83,342.35,59.981,1490393704,"201051344000594","219011344069620",30.65,7.30,0,333.33,353.17,16.4,13.9,0.097,653661.6,653661.6,31640,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393732,1773062.00
03/24/2017 18:15,2,0.539,ACTIVE,212.38,340.55,59.975,1490393704,"201051344001203","219011344069620",29.94,7.30,0,334.24,353.47,16.4,13.9,0.110,641596.0,641596.0,31840,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393733,1773063.00
03/24/2017 18:15,2,0.441,ACTIVE,211.70,340.55,59.970,1490393704,"274151322000054","219011344069620",28.73,9.70,0,333.63,345.96,12.9,10.5,0.075,879648.7,879648.7,31184,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393734,1773064.00
03/24/2017 18:15,2,0.512,ACTIVE,213.51,342.05,59.959,1490393704,"201051344000867","219011344069620",30.36,8.50,0,334.84,352.57,15.8,13.3,0.093,638847.7,638847.7,31799,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393735,1773065.00
03/24/2017 18:15,2,0.533,ACTIVE,212.38,342.05,60.023,1490393704,"201051344001093","219011344069620",31.35,8.00,0,332.73,351.97,17.0,14.5,0.088,640498.5,640498.5,31657,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393736,1773066.00
03/24/2017 18:15,2,0.477,ACTIVE,213.29,342.65,59.981,1490393704,"201051344000900","219011344069620",28.82,7.70,0,335.14,352.57,13.9,11.5,0.093,660003.2,660003.2,31149,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393737,1773067.00
03/24/2017 18:15,2,0.537,ACTIVE,213.51,342.35,59.981,1490393704,"201051344000648","219011344069620",29.66,7.00,0,334.54,352.27,16.2,13.7,0.097,649648.6,649648.6,31217,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393738,1773068.00
03/24/2017 18:15,2,0.521,ACTIVE,213.51,341.75,59.959,1490393704,"201051344000569","219011344069620",30.34,7.70,0,335.14,352.27,16.1,13.6,0.097,662119.8,662119.8,31129,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393739,1773069.00
03/24/2017 18:15,2,0.502,ACTIVE,213.51,342.05,59.986,1490393704,"201051344000983","219011344069620",30.73,7.70,0,334.84,353.17,15.7,13.2,0.093,652899.1,652899.1,31325,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393739,1773070.00
03/24/2017 18:15,2,0.500,ACTIVE,213.51,342.65,59.959,1490393704,"201051344001158","219011344069620",30.08,6.70,0,334.54,352.87,15.3,12.8,0.102,638892.1,638892.1,31677,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393740,1773071.00
03/24/2017 18:15,2,0.520,ACTIVE,213.96,343.25,59.991,1490393704,"201051344000576","219011344069620",30.10,8.00,0,336.04,353.77,15.8,13.3,0.093,652851.5,652851.5,31200,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393741,1773072.00
03/24/2017 18:15,2,0.439,ACTIVE,212.16,338.74,59.991,1490393704,"274151322000087","219011344069620",28.78,12.30,0,333.93,346.56,12.8,10.4,0.057,851315.8,851315.8,31553,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490393742,1773073.00
03/24/2017 18:30,2,0.480,ACTIVE,213.96,342.95,59.991,1490394603,"201051344000645","219011344069620",30.10,8.50,0,335.74,352.27,14.7,12.2,0.088,651974.3,651974.3,31239,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394604,1773074.00
03/24/2017 18:30,2,0.414,ACTIVE,212.16,340.55,59.991,1490394603,"274151322000085","219011344069620",28.23,9.30,0,334.24,346.56,11.8,9.5,0.066,877218.5,877218.5,31246,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394605,1773075.00
03/24/2017 18:30,2,0.512,ACTIVE,213.96,343.85,60.018,1490394603,"201051344000633","219011344069620",28.94,7.30,0,334.54,353.77,15.0,12.6,0.093,638411.8,638411.8,31775,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394606,1773076.00
03/24/2017 18:30,2,0.504,ACTIVE,213.51,341.75,60.007,1490394603,"201051344000469","219011344069620",30.04,6.70,0,334.84,352.27,15.3,12.8,0.088,641038.9,641038.9,31736,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394607,1773077.00
03/24/2017 18:30,2,0.514,ACTIVE,212.83,341.75,59.991,1490394603,"201051344000646","219011344069620",30.38,6.70,0,332.13,351.67,15.8,13.3,0.093,634879.2,634879.2,31640,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394608,1773078.00
03/24/2017 18:30,2,0.428,ACTIVE,211.93,339.65,60.002,1490394603,"274151322000052","219011344069620",29.28,9.00,0,333.63,347.16,12.7,10.3,0.066,908003.7,908003.7,31013,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394609,1773079.00
03/24/2017 18:30,2,0.523,ACTIVE,213.06,341.75,59.996,1490394603,"201051344000585","219011344069620",30.38,7.00,0,333.03,352.87,16.1,13.6,0.102,645431.9,645431.9,31800,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394610,1773080.00
03/24/2017 18:30,2,0.516,ACTIVE,212.83,340.55,59.996,1490394603,"201051344001230","219011344069620",29.60,7.00,0,332.13,351.37,15.5,13.1,0.093,639185.4,639185.4,31515,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394610,1773081.00
03/24/2017 18:30,2,0.520,ACTIVE,213.51,342.35,60.002,1490394603,"201051344000582","219011344069620",29.96,7.30,0,333.03,351.97,15.8,13.3,0.088,629233.0,629233.0,31714,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394611,1773082.00
03/24/2017 18:30,2,0.555,ACTIVE,212.61,340.55,59.975,1490394603,"201051344000955","219011344069620",29.28,7.00,0,332.13,351.07,16.5,14.0,0.093,647213.3,647213.3,31603,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394612,1773083.00
03/24/2017 18:30,2,0.254,ACTIVE,212.16,413.29,59.996,1490394603,"274151322000094","219011344069620",39.08,10.70,0,336.04,433.72,10.0,7.8,0.053,740803.0,740803.0,32319,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394613,1773084.00
03/24/2017 18:30,2,0.502,ACTIVE,213.51,341.45,59.996,1490394603,"201051344000579","219011344069620",30.61,7.30,0,334.54,351.97,15.5,13.1,0.084,658544.7,658544.7,31567,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394614,1773085.00
03/24/2017 18:30,2,0.547,ACTIVE,212.83,340.85,59.991,1490394603,"201051344000890","219011344069620",29.14,7.30,0,332.73,351.97,16.2,13.7,0.093,641012.1,641012.1,31723,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394615,1773086.00
03/24/2017 18:30,2,0.506,ACTIVE,213.29,341.45,59.986,1490394603,"201051344000438","219011344069620",31.27,6.70,0,332.43,352.27,16.0,13.6,0.088,643915.9,643915.9,31695,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394616,1773087.00
03/24/2017 18:30,2,0.537,ACTIVE,213.29,340.25,60.012,1490394603,"201051344000417","219011344069620",19.86,6.70,0,332.73,347.76,10.8,8.5,0.062,615001.8,615001.8,32002,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394617,1773088.00
03/24/2017 18:30,2,0.391,ACTIVE,212.16,339.04,59.986,1490394603,"274151322000083","219011344069620",29.36,9.30,0,334.24,346.86,11.6,9.3,0.071,898970.9,898970.9,31070,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394618,1773089.00
03/24/2017 18:30,2,0.416,ACTIVE,212.83,341.15,59.975,1490394603,"274151322000076","219011344069620",29.84,9.00,0,334.84,347.46,12.6,10.2,0.075,957768.4,957768.4,31179,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394619,1773090.00
03/24/2017 18:30,2,0.477,ACTIVE,213.51,341.45,59.991,1490394603,"201051344000868","219011344069620",29.80,7.30,0,333.93,351.67,14.4,12.0,0.084,639755.6,639755.6,31767,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394619,1773091.00
03/24/2017 18:30,2,0.400,ACTIVE,212.16,338.74,59.959,1490394603,"274151322000095","219011344069620",29.68,8.50,0,333.93,346.56,12.1,9.7,0.071,948646.2,948646.2,31299,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394620,1773092.00
03/24/2017 18:30,2,0.459,ACTIVE,213.51,342.65,59.954,1490394603,"201051344000988","219011344069620",19.24,7.00,0,333.63,349.86,8.9,6.7,0.053,590007.8,590007.8,31803,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394621,1773093.00
03/24/2017 18:30,2,0.512,ACTIVE,212.83,341.15,59.996,1490394603,"201051344001025","219011344069620",29.56,6.70,0,333.03,351.67,15.3,12.8,0.097,643070.7,643070.7,31884,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394622,1773094.00
03/24/2017 18:30,2,0.477,ACTIVE,213.29,341.15,60.007,1490394603,"201051344000458","219011344069620",29.82,9.00,0,334.54,351.97,14.4,12.0,0.084,651977.9,651977.9,31394,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394623,1773095.00
03/24/2017 18:30,2,0.465,ACTIVE,213.96,342.95,60.007,1490394603,"201051344000853","219011344069620",29.74,7.30,0,336.64,353.17,14.0,11.6,0.084,652215.7,652215.7,31234,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394624,1773096.00
03/24/2017 18:30,2,0.502,ACTIVE,213.51,342.65,59.986,1490394603,"201051344000685","219011344069620",29.58,7.00,0,333.03,352.57,15.0,12.6,0.088,644119.7,644119.7,31580,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394625,1773097.00
03/24/2017 18:30,2,0.494,ACTIVE,213.06,341.75,59.975,1490394603,"201051344000917","219011344069620",29.92,8.00,0,332.73,351.97,15.0,12.5,0.093,640832.4,640832.4,31564,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394626,1773098.00
03/24/2017 18:30,2,0.473,ACTIVE,213.06,341.15,59.986,1490394603,"201051344001145","219011344069620",30.00,6.70,0,334.24,352.57,14.4,12.0,0.084,648649.0,648649.0,31411,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394627,1773099.00
03/24/2017 18:30,2,0.514,ACTIVE,213.29,341.45,59.975,1490394603,"201051344000651","219011344069620",29.32,6.30,0,333.93,352.27,15.3,12.8,0.084,637246.4,637246.4,31771,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394628,1773100.00
03/24/2017 18:30,2,0.369,ACTIVE,211.70,338.74,59.996,1490394603,"274151322000088","219011344069620",27.79,9.00,0,333.03,345.96,10.4,8.1,0.057,861185.6,861185.6,31288,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394629,1773101.00
03/24/2017 18:30,2,0.258,ACTIVE,212.61,413.59,59.986,1490394603,"274151322000068","219011344069620",39.14,11.30,0,336.34,440.64,10.2,7.9,0.044,741275.6,741275.6,32244,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394629,1773102.00
03/24/2017 18:30,2,0.488,ACTIVE,212.61,340.55,59.986,1490394603,"201051344001135","219011344069620",29.72,7.00,0,332.73,351.07,14.7,12.2,0.084,633159.9,633159.9,31787,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394630,1773103.00
03/24/2017 18:30,2,0.475,ACTIVE,213.06,341.15,59.986,1490394603,"201051344000594","219011344069620",29.96,7.30,0,333.63,351.67,14.5,12.0,0.080,653665.0,653665.0,31641,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394631,1773104.00
03/24/2017 18:30,2,0.506,ACTIVE,213.06,340.85,59.991,1490394603,"201051344001203","219011344069620",28.69,7.30,0,333.63,352.87,14.7,12.3,0.088,641599.5,641599.5,31841,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394632,1773105.00
03/24/2017 18:30,2,0.371,ACTIVE,211.93,339.65,59.981,1490394603,"274151322000054","219011344069620",28.61,9.70,0,333.93,346.56,10.8,8.5,0.053,879651.4,879651.4,31185,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394633,1773106.00
03/24/2017 18:30,2,0.453,ACTIVE,213.74,340.85,59.991,1490394603,"201051344000867","219011344069620",29.82,8.50,0,334.84,351.67,13.7,11.3,0.075,638851.0,638851.0,31800,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394634,1773107.00
03/24/2017 18:30,2,0.516,ACTIVE,213.06,342.05,60.028,1490394603,"201051344001093","219011344069620",29.98,8.00,0,334.24,351.67,15.7,13.2,0.088,640502.3,640502.3,31658,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394635,1773108.00
03/24/2017 18:30,2,0.404,ACTIVE,213.29,341.75,60.018,1490394603,"201051344000900","219011344069620",28.82,7.70,0,334.54,351.67,11.9,9.5,0.075,660006.1,660006.1,31150,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394636,1773109.00
03/24/2017 18:30,2,0.465,ACTIVE,213.74,342.05,59.996,1490394603,"201051344000648","219011344069620",29.84,7.00,0,335.44,351.97,14.1,11.6,0.075,649651.9,649651.9,31218,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394637,1773110.00
03/24/2017 18:30,2,0.459,ACTIVE,213.51,341.75,59.954,1490394603,"201051344000569","219011344069620",29.90,7.70,0,335.14,351.67,13.9,11.5,0.075,662123.2,662123.2,31130,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394638,1773111.00
03/24/2017 18:30,2,0.439,ACTIVE,213.51,341.15,59.996,1490394603,"201051344000983","219011344069620",30.55,7.70,0,334.84,351.97,13.6,11.2,0.080,652902.4,652902.4,31326,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394639,1773112.00
03/24/2017 18:30,2,0.443,ACTIVE,213.29,341.45,59.996,1490394603,"201051344001158","219011344069620",29.38,6.70,0,334.54,351.97,13.2,10.8,0.080,638895.3,638895.3,31678,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394640,1773113.00
03/24/2017 18:30,2,0.439,ACTIVE,213.96,342.65,59.996,1490394603,"201051344000576","219011344069620",30.32,7.70,0,335.44,352.87,13.5,11.1,0.071,652854.8,652854.8,31201,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394640,1773114.00
03/24/2017 18:30,2,0.369,ACTIVE,212.16,339.95,59.996,1490394603,"274151322000087","219011344069620",28.63,12.30,0,334.24,346.86,10.7,8.4,0.044,851318.5,851318.5,31554,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490394641,1773115.00
03/24/2017 18:45,2,0.492,ACTIVE,214.19,343.25,59.965,1490395503,"201051344000645","219011344069620",29.96,8.00,0,335.44,350.77,14.9,12.5,0.088,651977.2,651977.2,31240,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395504,1773116.00
03/24/2017 18:45,2,0.418,ACTIVE,212.61,340.55,59.975,1490395503,"274151322000085","219011344069620",28.94,9.00,0,334.84,345.66,12.2,9.9,0.071,877220.9,877220.9,31247,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395505,1773117.00
03/24/2017 18:45,2,0.523,ACTIVE,214.19,345.06,59.965,1490395503,"201051344000633","219011344069620",28.86,7.00,0,334.84,351.67,15.3,12.9,0.088,638414.9,638414.9,31776,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395506,1773118.00
03/24/2017 18:45,2,0.502,ACTIVE,213.74,342.95,59.959,1490395503,"201051344000469","219011344069620",30.77,6.30,0,333.63,350.17,15.6,13.2,0.093,641042.1,641042.1,31737,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395507,1773119.00
03/24/2017 18:45,2,0.521,ACTIVE,212.83,342.05,59.959,1490395503,"201051344000646","219011344069620",30.02,6.30,0,333.93,350.47,15.9,13.4,0.093,634882.5,634882.5,31641,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395508,1773120.00
03/24/2017 18:45,2,0.438,ACTIVE,212.38,339.04,59.975,1490395503,"274151322000052","219011344069620",29.66,9.00,0,333.93,345.96,13.2,10.8,0.062,908006.3,908006.3,31014,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395509,1773121.00
03/24/2017 18:45,2,0.527,ACTIVE,213.29,342.95,59.959,1490395503,"201051344000585","219011344069620",30.38,6.70,0,333.33,351.07,16.2,13.7,0.102,645435.3,645435.3,31801,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395510,1773122.00
03/24/2017 18:45,2,0.525,ACTIVE,213.06,341.45,59.928,1490395503,"201051344001230","219011344069620",29.42,7.00,0,332.43,348.96,15.7,13.3,0.097,639188.7,639188.7,31516,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395511,1773123.00
03/24/2017 18:45,2,0.527,ACTIVE,213.51,342.95,60.007,1490395503,"201051344000582","219011344069620",29.94,7.00,0,334.24,350.77,16.1,13.6,0.093,629236.3,629236.3,31715,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395512,1773124.00
03/24/2017 18:45,2,0.551,ACTIVE,212.61,341.15,60.007,1490395503,"201051344000955","219011344069620",30.16,6.70,0,332.73,349.86,16.8,14.3,0.097,647216.8,647216.8,31604,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395513,1773125.00
03/24/2017 18:45,2,0.266,ACTIVE,212.38,419.30,59.975,1490395503,"274151322000094","219011344069620",39.62,10.30,0,335.44,448.45,10.7,8.4,0.057,740804.9,740804.9,32320,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395513,1773126.00
03/24/2017 18:45,2,0.525,ACTIVE,213.74,342.65,59.965,1490395503,"201051344000579","219011344069620",30.59,7.30,0,335.14,350.77,16.3,13.8,0.093,658548.0,658548.0,31568,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395514,1773127.00
03/24/2017 18:45,2,0.543,ACTIVE,212.83,341.15,59.949,1490395503,"201051344000890","219011344069620",30.36,7.00,0,333.63,350.17,16.8,14.2,0.097,641015.5,641015.5,31724,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395515,1773128.00
03/24/2017 18:45,2,0.521,ACTIVE,213.06,342.35,59.965,1490395503,"201051344000438","219011344069620",31.23,6.70,0,334.84,350.47,16.6,14.0,0.093,643919.4,643919.4,31696,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395516,1773129.00
03/24/2017 18:45,2,0.555,ACTIVE,213.29,340.85,59.975,1490395503,"201051344000417","219011344069620",19.82,6.70,0,333.63,347.76,11.2,8.8,0.062,615003.9,615003.9,32003,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395517,1773130.00
03/24/2017 18:45,2,0.426,ACTIVE,212.38,340.25,59.954,1490395503,"274151322000083","219011344069620",28.80,9.00,0,334.24,345.96,12.4,10.1,0.080,898973.3,898973.3,31071,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395518,1773131.00
03/24/2017 18:45,2,0.445,ACTIVE,213.06,341.45,59.959,1490395503,"274151322000076","219011344069620",30.02,8.50,0,335.44,346.56,13.5,11.1,0.080,957771.0,957771.0,31180,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395519,1773132.00
03/24/2017 18:45,2,0.496,ACTIVE,213.74,342.65,59.965,1490395503,"201051344000868","219011344069620",30.26,7.00,0,334.24,349.86,15.2,12.7,0.093,639758.7,639758.7,31768,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395520,1773133.00
03/24/2017 18:45,2,0.441,ACTIVE,212.61,342.35,59.965,1490395503,"274151322000095","219011344069620",29.28,8.00,0,333.93,345.66,13.1,10.7,0.080,948648.7,948648.7,31300,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395521,1773134.00
03/24/2017 18:45,2,0.484,ACTIVE,213.74,343.55,59.970,1490395503,"201051344000988","219011344069620",19.64,7.00,0,334.24,348.96,9.7,7.4,0.062,590009.5,590009.5,31804,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395522,1773135.00
03/24/2017 18:45,2,0.514,ACTIVE,213.06,341.15,59.959,1490395503,"201051344001025","219011344069620",30.83,6.30,0,334.24,351.07,16.1,13.6,0.093,643074.0,643074.0,31885,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395522,1773136.00
03/24/2017 18:45,2,0.520,ACTIVE,213.74,342.95,59.970,1490395503,"201051344000458","219011344069620",29.50,8.50,0,334.54,349.86,15.6,13.1,0.093,651981.0,651981.0,31395,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395523,1773137.00
