ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 18:45,2,0.510,ACTIVE,214.41,344.45,59.970,1490395503,"201051344000853","219011344069620",29.48,7.30,0,336.34,351.37,15.3,12.8,0.088,652218.7,652218.7,31235,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395524,1773138.00
03/24/2017 18:45,2,0.537,ACTIVE,213.51,342.95,59.975,1490395503,"201051344000685","219011344069620",29.26,6.70,0,334.54,350.77,16.0,13.5,0.102,644122.9,644122.9,31581,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395525,1773139.00
03/24/2017 18:45,2,0.520,ACTIVE,213.29,342.65,60.028,1490395503,"201051344000917","219011344069620",30.14,8.00,0,333.33,351.07,15.8,13.4,0.084,640835.6,640835.6,31565,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395526,1773140.00
03/24/2017 18:45,2,0.502,ACTIVE,213.51,342.35,59.965,1490395503,"201051344001145","219011344069620",30.47,6.70,0,334.54,351.07,15.5,13.1,0.097,648652.2,648652.2,31412,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395527,1773141.00
03/24/2017 18:45,2,0.541,ACTIVE,213.29,342.35,59.981,1490395503,"201051344000651","219011344069620",29.82,6.30,0,334.84,350.47,16.3,13.8,0.102,637249.8,637249.8,31772,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395528,1773142.00
03/24/2017 18:45,2,0.412,ACTIVE,212.16,340.25,59.981,1490395503,"274151322000088","219011344069620",27.79,9.00,0,333.93,345.06,11.6,9.3,0.066,861187.8,861187.8,31289,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395529,1773143.00
03/24/2017 18:45,2,0.289,ACTIVE,213.29,415.39,59.996,1490395503,"274151322000068","219011344069620",39.28,11.00,0,336.64,435.83,11.5,9.2,0.057,741277.8,741277.8,32245,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395530,1773144.00
03/24/2017 18:45,2,0.527,ACTIVE,212.83,341.15,59.981,1490395503,"201051344001135","219011344069620",29.70,6.70,0,333.93,349.86,15.9,13.4,0.097,633163.2,633163.2,31788,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395531,1773145.00
03/24/2017 18:45,2,0.512,ACTIVE,213.51,343.25,60.012,1490395503,"201051344000594","219011344069620",30.38,7.00,0,333.63,349.86,15.8,13.3,0.093,653668.2,653668.2,31642,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395532,1773146.00
03/24/2017 18:45,2,0.539,ACTIVE,213.06,341.75,59.981,1490395503,"201051344001203","219011344069620",29.22,7.00,0,333.93,351.37,15.9,13.5,0.097,641602.8,641602.8,31842,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395533,1773147.00
03/24/2017 18:45,2,0.414,ACTIVE,212.61,340.85,59.996,1490395503,"274151322000054","219011344069620",29.52,9.30,0,334.24,345.66,12.4,10.0,0.071,879653.7,879653.7,31186,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395534,1773148.00
03/24/2017 18:45,2,0.496,ACTIVE,214.19,342.35,59.986,1490395503,"201051344000867","219011344069620",30.22,8.00,0,334.84,349.86,15.2,12.8,0.084,638854.0,638854.0,31801,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395535,1773149.00
03/24/2017 18:45,2,0.555,ACTIVE,213.06,342.95,59.965,1490395503,"201051344001093","219011344069620",30.28,7.70,0,334.24,350.47,17.1,14.5,0.093,640505.8,640505.8,31659,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395536,1773150.00
03/24/2017 18:45,2,0.453,ACTIVE,213.74,344.15,59.991,1490395503,"201051344000900","219011344069620",29.34,7.30,0,333.63,349.86,13.5,11.1,0.088,660008.7,660008.7,31151,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395537,1773151.00
03/24/2017 18:45,2,0.525,ACTIVE,213.96,343.55,59.954,1490395503,"201051344000648","219011344069620",29.38,6.70,0,335.74,350.47,15.6,13.1,0.088,649655.1,649655.1,31219,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395538,1773152.00
03/24/2017 18:45,2,0.521,ACTIVE,213.96,343.55,59.986,1490395503,"201051344000569","219011344069620",29.60,7.70,0,334.84,350.17,15.7,13.2,0.093,662126.3,662126.3,31131,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395539,1773153.00
03/24/2017 18:45,2,0.490,ACTIVE,214.19,343.25,59.991,1490395503,"201051344000983","219011344069620",30.63,7.30,0,334.24,349.86,15.2,12.8,0.093,652905.4,652905.4,31327,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395539,1773154.00
03/24/2017 18:45,2,0.518,ACTIVE,213.96,342.95,59.986,1490395503,"201051344001158","219011344069620",27.17,6.70,0,333.93,350.47,14.2,11.8,0.093,638898.2,638898.2,31679,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395540,1773155.00
03/24/2017 18:45,2,0.504,ACTIVE,214.41,344.15,59.981,1490395503,"201051344000576","219011344069620",30.32,7.70,0,334.54,351.37,15.5,13.0,0.084,652857.9,652857.9,31202,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395541,1773156.00
03/24/2017 18:45,2,0.424,ACTIVE,212.61,340.55,59.996,1490395503,"274151322000087","219011344069620",29.08,11.70,0,334.24,346.26,12.5,10.1,0.062,851320.8,851320.8,31555,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490395542,1773157.00
03/24/2017 19:00,2,0.287,ACTIVE,213.96,341.75,60.007,1490396403,"201051344000645","219011344069620",28.61,8.00,0,336.34,350.77,8.3,6.1,0.035,651979.2,651979.2,31241,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396405,1773158.00
03/24/2017 19:00,2,0.217,ACTIVE,212.61,337.24,59.996,1490396403,"274151322000085","219011344069620",27.69,8.50,0,335.14,345.66,6.2,4.0,0.027,877222.3,877222.3,31248,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396406,1773159.00
03/24/2017 19:00,2,0.305,ACTIVE,213.96,342.35,59.996,1490396403,"201051344000633","219011344069620",29.28,7.00,0,335.74,352.87,9.0,6.8,0.040,638417.0,638417.0,31777,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396406,1773160.00
03/24/2017 19:00,2,0.305,ACTIVE,213.51,340.55,60.007,1490396403,"201051344000469","219011344069620",29.86,6.30,0,334.54,350.47,9.2,7.0,0.031,641044.3,641044.3,31738,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396407,1773161.00
03/24/2017 19:00,2,0.309,ACTIVE,212.83,339.65,60.002,1490396403,"201051344000646","219011344069620",29.46,6.00,0,333.63,349.86,9.3,7.0,0.040,634884.7,634884.7,31642,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396408,1773162.00
03/24/2017 19:00,2,0.234,ACTIVE,212.16,338.74,60.002,1490396403,"274151322000052","219011344069620",28.47,8.50,0,334.24,345.96,6.8,4.6,0.031,908007.9,908007.9,31015,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396409,1773163.00
03/24/2017 19:00,2,0.309,ACTIVE,212.83,339.95,60.002,1490396403,"201051344000585","219011344069620",30.20,6.70,0,334.54,349.56,9.5,7.2,0.035,645437.6,645437.6,31802,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396410,1773164.00
03/24/2017 19:00,2,0.299,ACTIVE,212.61,338.44,60.002,1490396403,"201051344001230","219011344069620",29.94,6.70,0,333.03,348.96,9.1,6.8,0.035,639190.8,639190.8,31517,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396411,1773165.00
03/24/2017 19:00,2,0.318,ACTIVE,213.51,339.95,60.007,1490396403,"201051344000582","219011344069620",29.18,6.70,0,334.84,349.86,9.4,7.2,0.035,629238.5,629238.5,31716,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396412,1773166.00
03/24/2017 19:00,2,0.346,ACTIVE,212.38,338.44,59.970,1490396403,"201051344000955","219011344069620",29.06,6.70,0,333.33,350.17,10.2,8.0,0.040,647219.2,647219.2,31605,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396413,1773167.00
03/24/2017 19:00,2,0.133,ACTIVE,212.38,338.74,60.002,1490396403,"274151322000094","219011344069620",30.71,9.00,0,335.74,422.00,4.2,2.1,0.018,740805.9,740805.9,32321,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396414,1773168.00
03/24/2017 19:00,2,0.334,ACTIVE,213.51,339.65,60.007,1490396403,"201051344000579","219011344069620",29.08,7.00,0,335.44,350.47,9.8,7.6,0.035,658550.3,658550.3,31569,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396415,1773169.00
03/24/2017 19:00,2,0.342,ACTIVE,212.61,338.74,60.039,1490396403,"201051344000890","219011344069620",29.20,7.00,0,333.63,349.86,10.1,7.9,0.040,641017.9,641017.9,31725,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396416,1773170.00
03/24/2017 19:00,2,0.336,ACTIVE,213.06,339.65,60.018,1490396403,"201051344000438","219011344069620",29.20,6.30,0,334.54,350.77,10.0,7.7,0.035,643921.7,643921.7,31697,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396417,1773171.00
03/24/2017 19:00,2,0.377,ACTIVE,213.06,338.74,60.007,1490396403,"201051344000417","219011344069620",18.75,6.30,0,334.54,347.46,7.2,5.0,0.022,615005.5,615005.5,32004,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396417,1773172.00
03/24/2017 19:00,2,0.215,ACTIVE,212.38,338.74,59.991,1490396403,"274151322000083","219011344069620",27.85,8.50,0,335.14,345.96,6.1,4.0,0.031,898974.7,898974.7,31072,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396418,1773173.00
03/24/2017 19:00,2,0.225,ACTIVE,213.06,339.34,60.002,1490396403,"274151322000076","219011344069620",29.00,8.50,0,336.04,346.56,6.6,4.4,0.035,957772.5,957772.5,31181,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396419,1773174.00
03/24/2017 19:00,2,0.287,ACTIVE,213.29,339.95,60.039,1490396403,"201051344000868","219011344069620",29.84,7.00,0,334.54,350.47,8.8,6.5,0.031,639760.7,639760.7,31769,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396420,1773175.00
03/24/2017 19:00,2,0.223,ACTIVE,212.16,337.54,60.002,1490396403,"274151322000095","219011344069620",27.63,7.70,0,334.84,345.96,6.3,4.1,0.027,948650.2,948650.2,31301,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396421,1773176.00
03/24/2017 19:00,2,0.287,ACTIVE,213.29,340.85,59.996,1490396403,"201051344000988","219011344069620",18.71,7.00,0,335.44,350.47,5.5,3.4,0.027,590010.6,590010.6,31805,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396422,1773177.00
03/24/2017 19:00,2,0.318,ACTIVE,212.83,338.44,60.007,1490396403,"201051344001025","219011344069620",29.22,6.30,0,334.24,349.26,9.4,7.2,0.044,643076.2,643076.2,31886,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396423,1773178.00
03/24/2017 19:00,2,0.309,ACTIVE,213.29,339.34,59.986,1490396403,"201051344000458","219011344069620",29.04,8.00,0,335.14,350.77,9.1,6.9,0.035,651983.1,651983.1,31396,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396424,1773179.00
03/24/2017 19:00,2,0.291,ACTIVE,213.96,341.45,60.007,1490396403,"201051344000853","219011344069620",29.30,7.00,0,336.94,351.97,8.7,6.4,0.035,652220.8,652220.8,31236,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396425,1773180.00
03/24/2017 19:00,2,0.312,ACTIVE,213.06,340.25,59.996,1490396403,"201051344000685","219011344069620",29.06,6.70,0,334.54,351.67,9.2,7.0,0.040,644125.1,644125.1,31582,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396426,1773181.00
03/24/2017 19:00,2,0.311,ACTIVE,213.06,340.25,60.028,1490396403,"201051344000917","219011344069620",29.16,7.70,0,332.73,351.07,9.2,6.9,0.035,640837.8,640837.8,31566,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396426,1773182.00
03/24/2017 19:00,2,0.295,ACTIVE,213.06,340.55,59.996,1490396403,"201051344001145","219011344069620",29.42,6.30,0,335.14,350.77,8.8,6.6,0.031,648654.3,648654.3,31413,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396427,1773183.00
03/24/2017 19:00,2,0.324,ACTIVE,213.06,339.95,60.012,1490396403,"201051344000651","219011344069620",29.14,6.00,0,334.54,350.17,9.6,7.3,0.035,637252.0,637252.0,31773,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396428,1773184.00
03/24/2017 19:00,2,0.195,ACTIVE,211.93,336.04,60.007,1490396403,"274151322000088","219011344069620",27.39,8.00,0,333.93,345.06,5.4,3.3,0.013,861189.0,861189.0,31290,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396429,1773185.00
03/24/2017 19:00,2,0.148,ACTIVE,213.06,338.74,60.002,1490396403,"274151322000068","219011344069620",30.97,10.00,0,336.34,427.41,4.7,2.6,0.022,741278.9,741278.9,32246,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396430,1773186.00
03/24/2017 19:00,2,0.291,ACTIVE,212.83,338.14,60.023,1490396403,"201051344001135","219011344069620",30.47,6.30,0,334.24,348.96,9.0,6.8,0.035,633165.4,633165.4,31789,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396431,1773187.00
03/24/2017 19:00,2,0.305,ACTIVE,213.29,339.95,60.012,1490396403,"201051344000594","219011344069620",29.02,6.70,0,334.54,351.67,9.0,6.8,0.031,653670.3,653670.3,31643,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396432,1773188.00
03/24/2017 19:00,2,0.311,ACTIVE,213.06,339.04,60.002,1490396403,"201051344001203","219011344069620",29.06,6.70,0,334.54,351.07,9.2,6.9,0.040,641605.0,641605.0,31843,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396433,1773189.00
03/24/2017 19:00,2,0.205,ACTIVE,212.16,337.54,59.996,1490396403,"274151322000054","219011344069620",28.17,9.30,0,334.54,345.66,5.9,3.8,0.027,879655.1,879655.1,31187,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396434,1773190.00
03/24/2017 19:00,2,0.295,ACTIVE,213.74,339.65,60.007,1490396403,"201051344000867","219011344069620",29.02,7.70,0,336.34,350.77,8.7,6.5,0.035,638856.1,638856.1,31802,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396435,1773191.00
03/24/2017 19:00,2,0.352,ACTIVE,212.83,339.65,60.007,1490396403,"201051344001093","219011344069620",28.94,7.30,0,334.54,350.17,10.3,8.1,0.035,640508.2,640508.2,31660,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396436,1773192.00
03/24/2017 19:00,2,0.242,ACTIVE,213.51,340.25,60.007,1490396403,"201051344000900","219011344069620",27.75,7.30,0,335.74,350.47,6.8,4.7,0.035,660010.3,660010.3,31152,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396437,1773193.00
03/24/2017 19:00,2,0.303,ACTIVE,213.51,340.55,60.012,1490396403,"201051344000648","219011344069620",29.24,6.70,0,336.64,351.37,9.0,6.7,0.031,649657.1,649657.1,31220,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396438,1773194.00
03/24/2017 19:00,2,0.303,ACTIVE,213.51,340.55,60.007,1490396403,"201051344000569","219011344069620",28.98,7.30,0,336.94,350.77,8.9,6.7,0.035,662128.4,662128.4,31132,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396438,1773195.00
03/24/2017 19:00,2,0.293,ACTIVE,213.74,339.95,60.012,1490396403,"201051344000983","219011344069620",29.18,7.30,0,336.04,350.47,8.7,6.5,0.035,652907.5,652907.5,31328,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396439,1773196.00
03/24/2017 19:00,2,0.281,ACTIVE,213.51,339.95,59.996,1490396403,"201051344001158","219011344069620",29.24,6.30,0,335.14,351.67,8.4,6.2,0.031,638900.1,638900.1,31680,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396440,1773197.00
03/24/2017 19:00,2,0.303,ACTIVE,214.19,341.45,59.986,1490396403,"201051344000576","219011344069620",28.71,7.30,0,335.44,351.97,8.8,6.6,0.035,652859.9,652859.9,31203,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396441,1773198.00
03/24/2017 19:00,2,0.211,ACTIVE,212.38,338.44,60.012,1490396403,"274151322000087","219011344069620",28.11,10.70,0,335.14,345.96,6.0,3.9,0.018,851322.2,851322.2,31556,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490396442,1773199.00
03/24/2017 19:15,2,0.412,ACTIVE,214.19,341.75,59.959,1490397303,"201051344000645","219011344069620",28.55,7.70,0,325.52,347.76,11.9,9.6,0.062,651980.9,651980.9,31242,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397304,1773200.00
03/24/2017 19:15,2,0.336,ACTIVE,212.61,340.25,59.981,1490397303,"274151322000085","219011344069620",27.77,8.00,0,323.41,343.85,9.4,7.2,0.053,877223.4,877223.4,31249,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397305,1773201.00
03/24/2017 19:15,2,0.410,ACTIVE,214.19,343.55,59.949,1490397303,"201051344000633","219011344069620",30.04,6.70,0,324.92,349.56,12.5,10.2,0.071,638418.9,638418.9,31778,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397306,1773202.00
03/24/2017 19:15,2,0.434,ACTIVE,213.74,341.75,59.965,1490397303,"201051344000469","219011344069620",29.08,6.00,0,323.41,347.16,12.8,10.4,0.066,641046.2,641046.2,31739,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397307,1773203.00
03/24/2017 19:15,2,0.436,ACTIVE,213.06,341.15,60.002,1490397303,"201051344000646","219011344069620",29.70,6.00,0,323.11,346.56,13.1,10.7,0.066,634886.6,634886.6,31643,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397308,1773204.00
03/24/2017 19:15,2,0.350,ACTIVE,212.16,340.25,59.959,1490397303,"274151322000052","219011344069620",28.73,7.70,0,321.01,343.85,10.2,8.0,0.053,908009.2,908009.2,31016,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397309,1773205.00
03/24/2017 19:15,2,0.422,ACTIVE,213.29,341.75,59.970,1490397303,"201051344000585","219011344069620",30.67,6.30,0,325.82,347.16,13.2,10.8,0.071,645439.6,645439.6,31803,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397310,1773206.00
03/24/2017 19:15,2,0.426,ACTIVE,213.29,341.15,59.970,1490397303,"201051344001230","219011344069620",29.04,6.70,0,324.02,345.96,12.5,10.2,0.066,639192.7,639192.7,31518,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397311,1773207.00
03/24/2017 19:15,2,0.439,ACTIVE,213.74,341.75,59.922,1490397303,"201051344000582","219011344069620",29.30,6.30,0,324.32,347.16,13.1,10.7,0.071,629240.5,629240.5,31717,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397312,1773208.00
03/24/2017 19:15,2,0.463,ACTIVE,212.83,340.55,59.938,1490397303,"201051344000955","219011344069620",29.48,6.30,0,322.51,346.56,13.9,11.5,0.075,647221.4,647221.4,31606,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397313,1773209.00
03/24/2017 19:15,2,0.205,ACTIVE,212.61,406.37,59.959,1490397303,"274151322000094","219011344069620",38.45,8.50,0,324.62,415.09,8.0,5.8,0.040,740806.6,740806.6,32322,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397314,1773210.00
03/24/2017 19:15,2,0.439,ACTIVE,213.74,341.75,59.959,1490397303,"201051344000579","219011344069620",29.62,7.00,0,324.92,348.36,13.2,10.8,0.066,658552.3,658552.3,31570,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397314,1773211.00
03/24/2017 19:15,2,0.459,ACTIVE,213.06,339.95,59.965,1490397303,"201051344000890","219011344069620",29.60,7.00,0,323.72,346.86,13.8,11.4,0.071,641020.1,641020.1,31726,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397315,1773212.00
03/24/2017 19:15,2,0.455,ACTIVE,213.29,341.15,59.965,1490397303,"201051344000438","219011344069620",29.26,6.00,0,324.32,347.16,13.5,11.1,0.066,643923.9,643923.9,31698,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397316,1773213.00
03/24/2017 19:15,2,0.469,ACTIVE,213.29,340.85,59.954,1490397303,"201051344000417","219011344069620",19.50,6.30,0,323.41,344.76,9.3,7.0,0.035,615006.8,615006.8,32005,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397317,1773214.00
03/24/2017 19:15,2,0.322,ACTIVE,212.61,340.25,59.954,1490397303,"274151322000083","219011344069620",28.80,8.50,0,322.51,344.15,9.4,7.1,0.044,898975.8,898975.8,31073,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397318,1773215.00
03/24/2017 19:15,2,0.342,ACTIVE,213.29,339.95,59.959,1490397303,"274151322000076","219011344069620",29.40,8.50,0,323.11,344.76,10.2,7.9,0.053,957773.8,957773.8,31182,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397319,1773216.00
03/24/2017 19:15,2,0.404,ACTIVE,213.29,341.15,59.954,1490397303,"201051344000868","219011344069620",29.54,6.70,0,324.62,347.16,12.1,9.8,0.062,639762.5,639762.5,31770,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397320,1773217.00
03/24/2017 19:15,2,0.336,ACTIVE,212.61,340.25,59.949,1490397303,"274151322000095","219011344069620",28.71,7.70,0,322.81,343.55,9.8,7.5,0.053,948651.4,948651.4,31302,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397321,1773218.00
03/24/2017 19:15,2,0.369,ACTIVE,213.51,341.75,59.959,1490397303,"201051344000988","219011344069620",20.02,6.70,0,324.02,347.16,7.5,5.3,0.040,590011.6,590011.6,31806,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397322,1773219.00
03/24/2017 19:15,2,0.434,ACTIVE,213.06,339.95,59.959,1490397303,"201051344001025","219011344069620",29.26,6.00,0,323.41,347.46,12.8,10.4,0.066,643078.2,643078.2,31887,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397323,1773220.00
03/24/2017 19:15,2,0.412,ACTIVE,213.51,340.85,59.933,1490397303,"201051344000458","219011344069620",29.52,8.00,0,324.32,347.16,12.4,10.0,0.066,651985.0,651985.0,31397,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397323,1773221.00
03/24/2017 19:15,2,0.395,ACTIVE,214.19,342.95,59.928,1490397303,"201051344000853","219011344069620",29.62,6.70,0,325.82,348.06,11.8,9.5,0.062,652222.5,652222.5,31237,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397324,1773222.00
03/24/2017 19:15,2,0.432,ACTIVE,213.29,341.75,59.965,1490397303,"201051344000685","219011344069620",28.47,6.30,0,324.62,348.06,12.5,10.1,0.071,644127.0,644127.0,31583,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397325,1773223.00
03/24/2017 19:15,2,0.418,ACTIVE,213.29,341.75,60.002,1490397303,"201051344000917","219011344069620",29.50,7.70,0,323.72,348.36,12.5,10.2,0.075,640839.7,640839.7,31567,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397326,1773224.00
03/24/2017 19:15,2,0.422,ACTIVE,213.29,340.85,59.959,1490397303,"201051344001145","219011344069620",27.81,6.30,0,323.72,347.76,11.9,9.6,0.066,648656.2,648656.2,31414,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397327,1773225.00
03/24/2017 19:15,2,0.424,ACTIVE,213.29,341.45,59.959,1490397303,"201051344000651","219011344069620",29.96,5.50,0,324.32,347.16,12.9,10.5,0.066,637254.0,637254.0,31774,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397328,1773226.00
03/24/2017 19:15,2,0.299,ACTIVE,212.38,339.95,59.954,1490397303,"274151322000088","219011344069620",27.85,8.00,0,322.21,343.25,8.5,6.2,0.044,861190.0,861190.0,31291,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397329,1773227.00
03/24/2017 19:15,2,0.215,ACTIVE,213.29,409.08,59.970,1490397303,"274151322000068","219011344069620",38.59,9.70,0,332.43,421.70,8.4,6.2,0.040,741279.8,741279.8,32247,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397330,1773228.00
03/24/2017 19:15,2,0.420,ACTIVE,212.83,340.25,59.970,1490397303,"201051344001135","219011344069620",29.42,6.00,0,322.51,345.96,12.5,10.1,0.066,633167.3,633167.3,31790,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397331,1773229.00
03/24/2017 19:15,2,0.404,ACTIVE,213.29,341.45,59.949,1490397303,"201051344000594","219011344069620",29.74,6.70,0,323.11,347.16,12.2,9.9,0.066,653672.2,653672.2,31644,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397332,1773230.00
03/24/2017 19:15,2,0.418,ACTIVE,213.06,340.25,59.970,1490397303,"201051344001203","219011344069620",29.54,6.70,0,323.72,347.76,12.5,10.1,0.071,641606.9,641606.9,31844,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397333,1773231.00
03/24/2017 19:15,2,0.316,ACTIVE,212.38,339.65,59.933,1490397303,"274151322000054","219011344069620",27.81,8.50,0,322.21,343.85,8.9,6.7,0.049,879656.2,879656.2,31188,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397334,1773232.00
03/24/2017 19:15,2,0.387,ACTIVE,213.74,340.85,59.959,1490397303,"201051344000867","219011344069620",29.84,7.70,0,324.92,347.16,11.7,9.4,0.062,638857.9,638857.9,31803,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397335,1773233.00
03/24/2017 19:15,2,0.459,ACTIVE,213.06,341.45,59.954,1490397303,"201051344001093","219011344069620",28.57,7.30,0,323.72,348.06,13.3,11.0,0.062,640510.4,640510.4,31661,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397335,1773234.00
03/24/2017 19:15,2,0.324,ACTIVE,213.51,342.35,59.959,1490397303,"201051344000900","219011344069620",29.84,7.00,0,324.92,346.56,9.8,7.6,0.057,660011.6,660011.6,31153,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397336,1773235.00
03/24/2017 19:15,2,0.396,ACTIVE,213.96,341.75,59.959,1490397303,"201051344000648","219011344069620",29.78,6.30,0,324.62,347.76,12.0,9.6,0.062,649659.0,649659.0,31221,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397337,1773236.00
03/24/2017 19:15,2,0.402,ACTIVE,213.74,341.15,59.981,1490397303,"201051344000569","219011344069620",29.46,7.00,0,324.02,347.46,12.1,9.7,0.057,662130.3,662130.3,31133,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397338,1773237.00
03/24/2017 19:15,2,0.381,ACTIVE,213.74,341.15,59.970,1490397303,"201051344000983","219011344069620",30.00,7.00,0,324.62,346.56,11.6,9.3,0.066,652909.3,652909.3,31329,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397339,1773238.00
03/24/2017 19:15,2,0.377,ACTIVE,213.74,341.75,59.959,1490397303,"201051344001158","219011344069620",29.34,6.00,0,324.32,347.16,11.2,8.9,0.062,638901.8,638901.8,31681,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397340,1773239.00
03/24/2017 19:15,2,0.400,ACTIVE,213.96,342.05,59.959,1490397303,"201051344000576","219011344069620",28.71,7.00,0,326.12,347.46,11.7,9.3,0.062,652861.8,652861.8,31204,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397341,1773240.00
03/24/2017 19:15,2,0.316,ACTIVE,212.83,339.65,59.949,1490397303,"274151322000087","219011344069620",27.83,10.00,0,323.11,343.85,8.9,6.7,0.049,851323.4,851323.4,31557,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490397342,1773241.00
03/24/2017 19:30,2,0.213,ACTIVE,213.96,340.85,59.938,1490398204,"201051344000645","219011344069620",27.79,7.30,0,335.44,348.06,6.0,3.9,0.013,651982.8,651982.8,31243,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398205,1773242.00
03/24/2017 19:30,2,0.131,ACTIVE,212.61,339.04,59.981,1490398204,"274151322000085","219011344069620",27.27,8.00,0,336.04,344.45,3.7,1.6,0.009,877224.6,877224.6,31250,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398206,1773243.00
03/24/2017 19:30,2,0.240,ACTIVE,213.96,342.05,59.965,1490398204,"201051344000633","219011344069620",27.27,6.30,0,335.74,349.86,6.6,4.5,0.013,638420.9,638420.9,31779,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398207,1773244.00
03/24/2017 19:30,2,0.250,ACTIVE,213.51,339.95,59.954,1490398204,"201051344000469","219011344069620",28.03,6.00,0,334.24,347.76,7.1,4.9,0.013,641048.3,641048.3,31740,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398207,1773245.00
03/24/2017 19:30,2,0.234,ACTIVE,212.83,338.74,59.954,1490398204,"201051344000646","219011344069620",27.87,6.00,0,333.03,348.36,6.7,4.5,0.013,634888.7,634888.7,31644,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398208,1773246.00
03/24/2017 19:30,2,0.156,ACTIVE,212.38,336.94,59.954,1490398204,"274151322000052","219011344069620",27.15,8.00,0,334.84,344.76,4.3,2.3,0.000,908010.7,908010.7,31017,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398209,1773247.00
03/24/2017 19:30,2,0.238,ACTIVE,213.29,339.34,59.965,1490398204,"201051344000585","219011344069620",28.27,6.30,0,333.93,348.36,6.8,4.7,0.018,645441.7,645441.7,31804,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398210,1773248.00
03/24/2017 19:30,2,0.242,ACTIVE,212.83,338.44,59.954,1490398204,"201051344001230","219011344069620",26.22,6.30,0,333.33,347.16,6.5,4.3,0.009,639194.7,639194.7,31519,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398211,1773249.00
03/24/2017 19:30,2,0.240,ACTIVE,213.51,339.34,59.959,1490398204,"201051344000582","219011344069620",27.63,6.30,0,334.24,348.96,6.8,4.6,0.013,629242.6,629242.6,31718,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398212,1773250.00
03/24/2017 19:30,2,0.266,ACTIVE,212.61,338.44,59.959,1490398204,"201051344000955","219011344069620",27.97,6.30,0,333.63,347.16,7.6,5.4,0.013,647223.6,647223.6,31607,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398213,1773251.00
03/24/2017 19:30,2,0.074,ACTIVE,212.38,338.44,59.959,1490398204,"274151322000094","219011344069620",29.30,8.00,0,336.34,423.81,2.2,0.2,0.000,740807.5,740807.5,32323,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398214,1773252.00
03/24/2017 19:30,2,0.260,ACTIVE,213.29,339.34,59.965,1490398204,"201051344000579","219011344069620",27.81,6.70,0,335.74,348.06,7.3,5.1,0.013,658554.5,658554.5,31571,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398215,1773253.00
03/24/2017 19:30,2,0.258,ACTIVE,212.61,338.14,59.944,1490398204,"201051344000890","219011344069620",27.85,6.70,0,333.93,347.76,7.2,5.1,0.013,641022.3,641022.3,31727,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398216,1773254.00
03/24/2017 19:30,2,0.256,ACTIVE,213.29,339.04,59.928,1490398204,"201051344000438","219011344069620",28.41,6.00,0,334.84,348.66,7.4,5.2,0.013,643926.1,643926.1,31699,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398216,1773255.00
03/24/2017 19:30,2,0.273,ACTIVE,213.06,339.04,59.975,1490398204,"201051344000417","219011344069620",18.85,6.00,0,333.33,346.86,5.2,3.1,0.000,615008.2,615008.2,32006,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398217,1773256.00
03/24/2017 19:30,2,0.131,ACTIVE,212.38,339.04,59.938,1490398204,"274151322000083","219011344069620",27.00,8.00,0,335.44,344.76,3.6,1.6,0.009,898977.1,898977.1,31074,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398218,1773257.00
03/24/2017 19:30,2,0.141,ACTIVE,213.06,338.74,59.965,1490398204,"274151322000076","219011344069620",27.81,8.00,0,336.64,345.36,4.0,1.9,0.009,957775.2,957775.2,31183,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398219,1773258.00
03/24/2017 19:30,2,0.229,ACTIVE,213.29,339.65,59.981,1490398204,"201051344000868","219011344069620",26.80,6.30,0,334.54,348.36,6.2,4.1,0.013,639764.4,639764.4,31771,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398220,1773259.00
03/24/2017 19:30,2,0.129,ACTIVE,212.38,337.54,59.959,1490398204,"274151322000095","219011344069620",27.71,7.30,0,335.14,344.15,3.6,1.6,0.000,948652.7,948652.7,31303,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398221,1773260.00
03/24/2017 19:30,2,0.197,ACTIVE,213.29,341.15,59.965,1490398204,"201051344000988","219011344069620",18.47,6.70,0,333.63,348.36,3.7,1.6,0.000,590012.6,590012.6,31807,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398222,1773261.00
03/24/2017 19:30,2,0.230,ACTIVE,213.06,337.84,59.970,1490398204,"201051344001025","219011344069620",28.13,6.00,0,333.93,347.46,6.6,4.4,0.013,643080.3,643080.3,31888,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398223,1773262.00
03/24/2017 19:30,2,0.236,ACTIVE,213.51,339.34,59.959,1490398204,"201051344000458","219011344069620",27.51,8.00,0,334.54,347.76,6.6,4.5,0.009,651986.9,651986.9,31398,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398224,1773263.00
03/24/2017 19:30,2,0.229,ACTIVE,213.96,341.15,59.959,1490398204,"201051344000853","219011344069620",25.11,6.30,0,337.24,348.36,5.8,3.7,0.013,652224.4,652224.4,31238,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398225,1773264.00
03/24/2017 19:30,2,0.234,ACTIVE,213.29,339.65,59.959,1490398204,"201051344000685","219011344069620",27.79,6.30,0,333.93,348.36,6.6,4.4,0.013,644129.1,644129.1,31584,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398225,1773265.00
03/24/2017 19:30,2,0.236,ACTIVE,213.29,339.65,59.944,1490398204,"201051344000917","219011344069620",27.25,7.30,0,333.33,348.36,6.5,4.4,0.018,640841.7,640841.7,31568,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398226,1773266.00
03/24/2017 19:30,2,0.215,ACTIVE,213.29,339.65,59.965,1490398204,"201051344001145","219011344069620",27.81,6.00,0,334.24,348.36,6.1,3.9,0.018,648658.1,648658.1,31415,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398227,1773267.00
03/24/2017 19:30,2,0.248,ACTIVE,213.29,339.65,59.954,1490398204,"201051344000651","219011344069620",27.79,5.50,0,334.84,348.06,7.0,4.8,0.009,637256.1,637256.1,31775,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398228,1773268.00
03/24/2017 19:30,2,0.117,ACTIVE,212.16,337.84,59.949,1490398204,"274151322000088","219011344069620",25.78,8.00,0,334.54,343.85,3.0,1.0,0.009,861191.1,861191.1,31292,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398229,1773269.00
03/24/2017 19:30,2,0.090,ACTIVE,213.06,339.65,59.949,1490398204,"274151322000068","219011344069620",29.42,9.30,0,336.64,429.82,2.7,0.7,0.000,741280.8,741280.8,32248,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398230,1773270.00
03/24/2017 19:30,2,0.223,ACTIVE,212.83,337.84,59.970,1490398204,"201051344001135","219011344069620",28.27,6.00,0,333.33,346.86,6.4,4.2,0.013,633169.3,633169.3,31791,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398231,1773271.00
03/24/2017 19:30,2,0.240,ACTIVE,213.29,340.25,59.922,1490398204,"201051344000594","219011344069620",26.70,6.70,0,334.84,347.46,6.5,4.4,0.013,653674.2,653674.2,31645,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398232,1773272.00
03/24/2017 19:30,2,0.236,ACTIVE,213.29,339.34,59.954,1490398204,"201051344001203","219011344069620",27.49,6.70,0,334.24,349.26,6.6,4.4,0.009,641608.9,641608.9,31845,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398233,1773273.00
03/24/2017 19:30,2,0.129,ACTIVE,212.38,338.44,59.954,1490398204,"274151322000054","219011344069620",26.84,8.50,0,334.84,344.15,3.5,1.5,0.009,879657.4,879657.4,31189,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398234,1773274.00
03/24/2017 19:30,2,0.223,ACTIVE,213.74,339.65,60.002,1490398204,"201051344000867","219011344069620",27.23,7.30,0,334.84,348.06,6.2,4.0,0.009,638859.7,638859.7,31804,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398235,1773275.00
03/24/2017 19:30,2,0.273,ACTIVE,212.83,339.95,59.954,1490398204,"201051344001093","219011344069620",27.59,7.00,0,334.24,348.06,7.7,5.5,0.013,640512.7,640512.7,31662,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398236,1773276.00
03/24/2017 19:30,2,0.164,ACTIVE,213.51,340.25,59.965,1490398204,"201051344000900","219011344069620",26.22,6.70,0,334.24,348.06,4.4,2.3,0.009,660013.1,660013.1,31154,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398237,1773277.00
03/24/2017 19:30,2,0.238,ACTIVE,213.74,340.25,59.959,1490398204,"201051344000648","219011344069620",27.55,6.00,0,335.74,347.76,6.7,4.5,0.013,649661.0,649661.0,31222,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398238,1773278.00
03/24/2017 19:30,2,0.227,ACTIVE,213.51,340.25,59.959,1490398204,"201051344000569","219011344069620",27.75,7.00,0,335.14,347.46,6.4,4.3,0.013,662132.2,662132.2,31134,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398239,1773279.00
03/24/2017 19:30,2,0.223,ACTIVE,213.51,339.65,59.970,1490398204,"201051344000983","219011344069620",27.57,6.70,0,334.54,347.46,6.2,4.1,0.009,652911.1,652911.1,31330,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398240,1773280.00
03/24/2017 19:30,2,0.217,ACTIVE,213.51,340.25,59.975,1490398204,"201051344001158","219011344069620",27.04,6.00,0,334.24,348.06,6.0,3.8,0.009,638903.6,638903.6,31682,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398240,1773281.00
