ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 19:30,2,0.242,ACTIVE,213.74,341.75,59.965,1490398204,"201051344000576","219011344069620",26.30,6.70,0,336.04,348.66,6.5,4.3,0.004,652863.7,652863.7,31205,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398241,1773282.00
03/24/2017 19:30,2,0.137,ACTIVE,212.38,338.74,59.954,1490398204,"274151322000087","219011344069620",26.70,9.70,0,335.14,344.45,3.7,1.7,0.018,851324.6,851324.6,31558,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490398242,1773283.00
03/24/2017 19:45,2,0.146,ALERT,213.51,302.98,59.986,1490399103,"201051344000645","219011344069620",24.75,7.00,0,301.47,359.18,3.7,1.6,0.000,651983.5,651983.5,31244,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399105,1773284.00
03/24/2017 19:45,2,0.076,ALERT,211.93,299.67,59.986,1490399103,"274151322000085","219011344069620",24.35,7.30,0,297.87,341.15,1.9,0.0,0.000,877224.9,877224.9,31251,0,0,0,L,1151911521,0,122.01,122.23,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399107,1773285.00
03/24/2017 19:45,2,0.166,ALERT,213.51,302.37,60.002,1490399103,"201051344000633","219011344069620",23.84,6.00,0,299.67,345.96,4.1,2.0,0.000,638421.7,638421.7,31780,0,0,0,L,1122011218,0,122.23,122.68,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399109,1773286.00
03/24/2017 19:45,2,0.188,ALERT,212.83,302.68,59.996,1490399103,"201051344000469","219011344069620",24.19,5.00,0,300.57,360.08,4.6,2.5,0.000,641049.2,641049.2,31741,0,0,0,L,1122011218,0,121.10,122.46,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399111,1773287.00
03/24/2017 19:45,2,0.186,ALERT,211.93,302.07,59.996,1490399103,"201051344000646","219011344069620",22.40,5.50,0,300.27,350.47,4.2,2.2,0.000,634889.6,634889.6,31645,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399112,1773288.00
03/24/2017 19:45,2,0.105,ALERT,211.70,299.97,59.991,1490399103,"274151322000052","219011344069620",23.68,7.00,0,297.57,342.65,2.5,0.5,0.000,908011.0,908011.0,31018,0,0,0,L,1151911521,0,121.10,122.46,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399114,1773289.00
03/24/2017 19:45,2,0.174,ACTIVE,212.16,320.41,59.991,1490399103,"201051344000585","219011344069620",24.81,6.00,0,312.59,346.26,4.4,2.3,0.000,645442.6,645442.6,31805,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399115,1773290.00
03/24/2017 19:45,2,0.170,ALERT,212.16,302.98,59.991,1490399103,"201051344001230","219011344069620",22.46,6.00,0,300.87,352.87,3.9,1.8,0.000,639195.5,639195.5,31520,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399117,1773291.00
03/24/2017 19:45,2,0.186,ALERT,212.61,307.48,59.996,1490399103,"201051344000582","219011344069620",23.16,6.00,0,301.47,343.55,4.4,2.3,0.000,629243.5,629243.5,31719,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399119,1773292.00
03/24/2017 19:45,2,0.201,ALERT,211.93,322.21,60.002,1490399103,"201051344000955","219011344069620",24.29,6.00,0,300.87,347.76,5.0,2.9,0.000,647224.7,647224.7,31608,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399120,1773293.00
03/24/2017 19:45,2,0.000,ALERT,211.93,299.07,59.991,1490399103,"274151322000094","219011344069620",41.69,6.70,0,296.96,409.38,0.0,0.0,0.000,740807.5,740807.5,32324,0,0,0,L,1151911521,0,121.10,122.91,0002,4,0,0,0,0,0,0,163,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399122,1773294.00
03/24/2017 19:45,2,0.197,ALERT,212.83,308.39,59.996,1490399103,"201051344000579","219011344069620",24.41,6.00,0,301.77,356.48,4.9,2.8,0.000,658555.5,658555.5,31572,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399124,1773295.00
03/24/2017 19:45,2,0.193,ACTIVE,212.38,318.91,59.975,1490399103,"201051344000890","219011344069620",24.81,6.30,0,317.70,351.37,4.9,2.8,0.000,641023.3,641023.3,31728,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399125,1773296.00
03/24/2017 19:45,2,0.195,ALERT,212.38,318.61,60.002,1490399103,"201051344000438","219011344069620",24.83,5.00,0,301.17,350.77,4.9,2.8,0.000,643927.1,643927.1,31700,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399127,1773297.00
03/24/2017 19:45,2,0.221,ALERT,212.61,301.17,59.996,1490399103,"201051344000417","219011344069620",18.75,5.50,0,299.97,342.65,4.2,2.1,0.000,615008.9,615008.9,32007,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399128,1773298.00
03/24/2017 19:45,2,0.082,ALERT,211.93,300.27,59.986,1490399103,"274151322000083","219011344069620",23.95,7.00,0,298.17,346.56,2.0,0.0,0.000,898977.3,898977.3,31075,0,0,0,L,1151911521,0,121.33,122.68,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399130,1773299.00
03/24/2017 19:45,2,0.084,ALERT,212.61,300.27,60.002,1490399103,"274151322000076","219011344069620",24.51,7.00,0,297.87,341.75,2.1,0.1,0.000,957775.5,957775.5,31184,0,0,0,L,1151911521,0,121.78,122.68,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399132,1773300.00
03/24/2017 19:45,2,0.166,ALERT,212.83,316.80,59.991,1490399103,"201051344000868","219011344069620",24.35,6.00,0,301.77,363.09,4.1,2.0,0.000,639765.2,639765.2,31772,0,0,0,L,1122011218,0,121.55,122.46,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399134,1773301.00
03/24/2017 19:45,2,0.076,ALERT,211.70,301.17,60.023,1490399103,"274151322000095","219011344069620",24.71,6.70,0,299.07,341.15,1.9,0.0,0.000,948652.9,948652.9,31304,0,0,0,L,1151911521,0,121.55,122.01,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399136,1773302.00
03/24/2017 19:45,2,0.141,ALERT,212.61,302.37,60.012,1490399103,"201051344000988","219011344069620",18.67,5.50,0,298.77,346.86,2.7,0.7,0.000,590012.8,590012.8,31808,0,0,0,L,1122011218,0,121.10,122.23,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399137,1773303.00
03/24/2017 19:45,2,0.170,ACTIVE,212.16,325.52,59.981,1490399103,"201051344001025","219011344069620",25.70,5.50,0,314.40,346.26,4.5,2.4,0.000,643081.1,643081.1,31889,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399138,1773304.00
03/24/2017 19:45,2,0.170,ALERT,212.61,315.00,59.991,1490399103,"201051344000458","219011344069620",24.83,7.00,0,301.47,361.59,4.3,2.2,0.000,651987.8,651987.8,31399,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399140,1773305.00
03/24/2017 19:45,2,0.154,ALERT,213.51,302.98,59.991,1490399103,"201051344000853","219011344069620",22.96,6.00,0,301.17,365.19,3.6,1.6,0.000,652225.1,652225.1,31239,0,0,0,L,1122011218,0,122.23,122.46,0002,6,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399142,1773306.00
03/24/2017 19:45,2,0.184,ALERT,212.38,301.77,59.991,1490399103,"201051344000685","219011344069620",21.79,6.00,0,300.57,359.48,4.1,2.0,0.000,644129.9,644129.9,31585,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399144,1773307.00
03/24/2017 19:45,2,0.184,ALERT,212.61,302.98,60.028,1490399103,"201051344000917","219011344069620",21.71,7.00,0,299.37,352.27,4.1,2.0,0.000,640842.5,640842.5,31569,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399146,1773308.00
03/24/2017 19:45,2,0.158,ALERT,212.61,322.21,59.996,1490399103,"201051344001145","219011344069620",25.01,5.50,0,300.87,353.77,4.0,2.0,0.000,648658.8,648658.8,31416,0,0,0,L,1122011218,0,122.01,121.33,0002,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399148,1773309.00
03/24/2017 19:45,2,0.201,ALERT,212.38,316.50,59.986,1490399103,"201051344000651","219011344069620",23.28,5.00,0,300.27,350.47,4.8,2.7,0.000,637257.1,637257.1,31776,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399149,1773310.00
03/24/2017 19:45,2,0.066,ALERT,211.25,299.07,59.996,1490399103,"274151322000088","219011344069620",23.76,7.00,0,297.57,342.05,1.6,0.0,0.000,861191.2,861191.2,31293,0,0,0,L,1151911521,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399151,1773311.00
03/24/2017 19:45,2,0.053,ALERT,212.61,319.21,59.991,1490399103,"274151322000068","219011344069620",22.15,7.70,0,296.96,407.57,1.2,0.0,0.000,741280.8,741280.8,32249,0,0,0,L,1151911521,0,122.01,122.68,0002,6,0,0,0,0,0,0,175,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399153,1773312.00
03/24/2017 19:45,2,0.168,ACTIVE,212.16,333.33,60.002,1490399103,"201051344001135","219011344069620",25.76,6.00,0,318.61,346.26,4.4,2.3,0.000,633170.1,633170.1,31792,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399154,1773313.00
03/24/2017 19:45,2,0.193,ALERT,212.61,302.68,59.991,1490399103,"201051344000594","219011344069620",20.99,6.00,0,301.17,357.98,4.1,2.1,0.000,653675.0,653675.0,31646,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399156,1773314.00
03/24/2017 19:45,2,0.191,ALERT,212.38,305.98,60.002,1490399103,"201051344001203","219011344069620",22.11,6.00,0,300.87,348.96,4.3,2.3,0.000,641609.8,641609.8,31846,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399157,1773315.00
03/24/2017 19:45,2,0.078,ALERT,211.93,300.27,60.002,1490399103,"274151322000054","219011344069620",24.17,7.30,0,297.87,340.55,1.9,0.0,0.000,879657.6,879657.6,31190,0,0,0,L,1151911521,0,121.78,122.01,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399159,1773316.00
03/24/2017 19:45,2,0.160,ALERT,213.29,312.29,60.007,1490399103,"201051344000867","219011344069620",24.85,7.00,0,300.87,342.95,4.1,2.0,0.000,638860.5,638860.5,31805,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399161,1773317.00
03/24/2017 19:45,2,0.227,ALERT,212.16,316.50,60.002,1490399103,"201051344001093","219011344069620",22.90,6.70,0,300.87,352.87,5.3,3.2,0.000,640513.8,640513.8,31663,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399163,1773318.00
03/24/2017 19:45,2,0.111,ALERT,213.06,303.88,60.007,1490399103,"201051344000900","219011344069620",23.14,6.00,0,300.87,342.65,2.6,0.6,0.000,660013.4,660013.4,31155,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399165,1773319.00
03/24/2017 19:45,2,0.176,ALERT,213.06,324.62,59.965,1490399103,"201051344000648","219011344069620",25.66,5.50,0,300.87,360.99,4.6,2.5,0.000,649661.8,649661.8,31223,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399167,1773320.00
03/24/2017 19:45,2,0.186,ALERT,212.83,303.58,60.007,1490399103,"201051344000569","219011344069620",22.48,6.30,0,301.77,356.78,4.2,2.2,0.000,662133.0,662133.0,31135,0,0,0,L,1122011218,0,121.10,122.46,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399168,1773321.00
03/24/2017 19:45,2,0.170,ALERT,213.06,311.39,60.007,1490399103,"201051344000983","219011344069620",24.21,6.00,0,301.47,358.88,4.2,2.1,0.000,652911.9,652911.9,31331,0,0,0,L,1122011218,0,121.55,122.23,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399170,1773322.00
03/24/2017 19:45,2,0.176,ALERT,213.06,302.98,60.002,1490399103,"201051344001158","219011344069620",21.61,5.00,0,300.57,362.79,3.9,1.8,0.000,638904.3,638904.3,31683,0,0,0,L,1122011218,0,121.33,122.01,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399172,1773323.00
03/24/2017 19:45,2,0.182,ALERT,213.51,303.58,60.007,1490399103,"201051344000576","219011344069620",23.10,6.30,0,301.47,345.06,4.2,2.2,0.000,652864.5,652864.5,31206,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399174,1773324.00
03/24/2017 19:45,2,0.092,ALERT,212.16,299.37,60.002,1490399103,"274151322000087","219011344069620",23.36,8.00,0,296.96,350.17,2.2,0.2,0.000,851324.8,851324.8,31559,0,0,0,L,1151911521,0,121.55,122.68,0002,7,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490399176,1773325.00
03/24/2017 20:00,2,0.057,ALERT,213.74,302.07,59.965,1490400003,"201051344000645","219011344069620",29.80,6.30,0,300.27,338.74,1.7,0.0,0.000,651983.7,651983.7,31246,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1490400005,1773326.00
03/24/2017 20:00,2,0.018,ALERT,212.16,299.37,59.959,1490400003,"274151322000085","219011344069620",28.53,6.70,0,295.76,301.77,0.0,0.0,0.000,877224.9,877224.9,31253,0,0,0,L,1151911521,0,122.23,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1490400007,1773327.00
03/24/2017 20:00,2,0.076,ALERT,213.96,302.37,59.959,1490400003,"201051344000633","219011344069620",29.56,5.00,0,298.77,308.09,2.3,0.3,0.000,638421.9,638421.9,31782,0,0,0,L,1122011218,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1490400009,1773328.00
03/24/2017 20:00,2,0.088,ALERT,213.29,302.37,59.965,1490400003,"201051344000469","219011344069620",29.22,4.00,0,299.67,337.54,2.6,0.6,0.000,641049.5,641049.5,31743,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1490400010,1773329.00
03/24/2017 20:00,2,0.057,ALERT,212.38,301.47,59.981,1490400003,"201051344000646","219011344069620",29.52,4.50,0,297.57,328.22,1.7,0.0,0.000,634889.8,634889.8,31647,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1490400012,1773330.00
03/24/2017 20:00,2,0.041,ALERT,211.93,300.27,59.970,1490400003,"274151322000052","219011344069620",28.77,6.00,0,295.76,302.07,0.0,0.0,0.000,908011.0,908011.0,31020,0,0,0,L,1151911521,0,120.88,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1490400014,1773331.00
03/24/2017 20:00,2,0.070,ALERT,212.83,301.77,59.970,1490400003,"201051344000585","219011344069620",29.84,5.00,0,297.87,338.44,2.1,0.2,0.000,645442.8,645442.8,31806,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1490400016,1773332.00
03/24/2017 20:00,2,0.072,ALERT,212.38,301.47,59.954,1490400003,"201051344001230","219011344069620",29.44,5.00,0,298.47,336.94,2.1,0.2,0.000,639195.7,639195.7,31522,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1490400018,1773333.00
03/24/2017 20:00,2,0.076,ALERT,213.29,302.37,59.959,1490400003,"201051344000582","219011344069620",29.66,5.00,0,299.07,338.44,2.3,0.3,0.000,629243.7,629243.7,31721,0,0,0,L,1122011218,0,122.46,122.01,0100,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1490400019,1773334.00
03/24/2017 20:00,2,0.094,ALERT,212.38,301.47,59.949,1490400003,"201051344000955","219011344069620",29.84,5.00,0,298.17,339.34,2.9,0.8,0.000,647225.0,647225.0,31610,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1490400021,1773335.00
03/24/2017 20:00,2,0.000,ALERT,212.16,298.77,59.949,1490400003,"274151322000094","219011344069620",0.00,5.50,0,297.26,397.35,0.0,0.0,0.000,740807.5,740807.5,32326,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,107,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490400023,1773336.00
03/24/2017 20:00,2,0.098,ALERT,213.29,302.68,59.959,1490400003,"201051344000579","219011344069620",29.88,5.00,0,300.57,338.74,3.0,1.0,0.000,658555.9,658555.9,31574,0,0,0,L,1122011218,0,121.55,122.23,0100,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1490400025,1773337.00
03/24/2017 20:00,2,0.104,ALERT,212.38,301.77,59.965,1490400003,"201051344000890","219011344069620",30.02,5.50,0,298.77,339.04,3.2,1.1,0.000,641023.7,641023.7,31729,0,0,0,L,1122011218,0,122.23,121.10,0100,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1490400027,1773338.00
03/24/2017 20:00,2,0.092,ALERT,212.83,301.47,59.991,1490400003,"201051344000438","219011344069620",29.92,4.50,0,298.47,338.44,2.9,0.8,0.000,643927.4,643927.4,31702,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1490400028,1773339.00
03/24/2017 20:00,2,0.133,ALERT,213.06,301.17,59.965,1490400003,"201051344000417","219011344069620",19.28,4.50,0,297.87,303.28,2.6,0.6,0.000,615009.1,615009.1,32009,0,0,0,L,1122011218,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1490400030,1773340.00
03/24/2017 20:00,2,0.018,ALERT,212.16,299.67,59.959,1490400003,"274151322000083","219011344069620",28.53,6.30,0,296.36,302.07,0.0,0.0,0.000,898977.3,898977.3,31077,0,0,0,L,1151911521,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1490400032,1773341.00
03/24/2017 20:00,2,0.018,ALERT,212.61,299.67,59.970,1490400003,"274151322000076","219011344069620",29.42,6.00,0,296.06,338.74,0.0,0.0,0.000,957775.5,957775.5,31186,0,0,0,L,1151911521,0,121.78,122.91,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1490400034,1773342.00
03/24/2017 20:00,2,0.076,ALERT,213.06,302.68,59.965,1490400003,"201051344000868","219011344069620",29.36,5.00,0,300.87,338.44,2.3,0.3,0.000,639765.4,639765.4,31774,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1490400036,1773343.00
03/24/2017 20:00,2,0.012,ALERT,211.93,300.27,59.959,1490400003,"274151322000095","219011344069620",28.73,5.50,0,296.96,313.80,0.0,0.0,0.000,948652.9,948652.9,31306,0,0,0,L,1151911521,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1490400037,1773344.00
03/24/2017 20:00,2,0.062,ALERT,213.06,301.77,59.970,1490400003,"201051344000988","219011344069620",19.42,5.00,0,297.87,304.18,1.2,0.0,0.000,590012.9,590012.9,31810,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1490400039,1773345.00
03/24/2017 20:00,2,0.074,ALERT,212.61,300.87,59.975,1490400003,"201051344001025","219011344069620",29.90,4.50,0,297.57,338.74,2.3,0.3,0.000,643081.4,643081.4,31890,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1490400041,1773346.00
03/24/2017 20:00,2,0.088,ALERT,213.06,302.07,59.965,1490400003,"201051344000458","219011344069620",29.30,6.30,0,300.27,338.74,2.6,0.6,0.000,651988.0,651988.0,31401,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1490400043,1773347.00
03/24/2017 20:00,2,0.064,ALERT,213.74,302.37,59.965,1490400003,"201051344000853","219011344069620",29.84,5.00,0,299.97,322.51,2.0,0.0,0.000,652225.2,652225.2,31241,0,0,0,L,1122011218,0,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1490400045,1773348.00
03/24/2017 20:00,2,0.062,ALERT,213.06,301.47,59.970,1490400003,"201051344000685","219011344069620",29.62,5.00,0,298.17,305.68,1.9,0.0,0.000,644130.0,644130.0,31587,0,0,0,L,1122011218,0,122.68,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1490400047,1773349.00
03/24/2017 20:00,2,0.064,ALERT,212.83,301.17,59.975,1490400003,"201051344000917","219011344069620",29.48,6.30,0,296.66,335.14,1.9,0.0,0.000,640842.7,640842.7,31571,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1490400048,1773350.00
03/24/2017 20:00,2,0.059,ALERT,212.83,301.77,59.933,1490400003,"201051344001145","219011344069620",29.82,4.50,0,298.47,339.65,1.8,0.0,0.000,648659.0,648659.0,31418,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1490400050,1773351.00
03/24/2017 20:00,2,0.078,ALERT,212.83,301.17,59.928,1490400003,"201051344000651","219011344069620",29.52,4.00,0,297.57,339.34,2.3,0.3,0.000,637257.3,637257.3,31778,0,0,0,L,1122011218,0,122.46,121.33,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1490400052,1773352.00
03/24/2017 20:00,2,0.008,ALERT,211.70,299.37,59.970,1490400003,"274151322000088","219011344069620",27.02,6.30,0,295.76,301.47,0.0,0.0,0.000,861191.2,861191.2,31295,0,0,0,L,1151911521,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1490400054,1773353.00
03/24/2017 20:00,2,0.000,ALERT,212.61,298.17,59.975,1490400003,"274151322000068","219011344069620",0.00,6.70,0,297.26,403.37,0.0,0.0,0.000,741280.8,741280.8,32251,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,94,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490400056,1773354.00
03/24/2017 20:00,2,0.066,ALERT,212.38,301.47,59.949,1490400003,"201051344001135","219011344069620",29.94,4.50,0,298.47,340.85,2.1,0.1,0.000,633170.3,633170.3,31793,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1490400058,1773355.00
03/24/2017 20:00,2,0.082,ALERT,212.83,302.68,59.981,1490400003,"201051344000594","219011344069620",29.82,5.00,0,299.97,305.08,2.5,0.5,0.000,653675.2,653675.2,31648,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1490400059,1773356.00
03/24/2017 20:00,2,0.066,ALERT,212.83,301.47,59.970,1490400003,"201051344001203","219011344069620",29.38,5.00,0,298.17,335.14,2.0,0.0,0.000,641609.9,641609.9,31848,0,0,0,L,1122011218,0,122.46,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1490400061,1773357.00
03/24/2017 20:00,2,0.014,ALERT,211.93,299.07,59.970,1490400003,"274151322000054","219011344069620",28.35,6.70,0,296.06,302.07,0.0,0.0,0.000,879657.6,879657.6,31192,0,0,0,L,1151911521,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1490400063,1773358.00
03/24/2017 20:00,2,0.076,ALERT,213.51,301.47,59.975,1490400003,"201051344000867","219011344069620",28.96,6.30,0,299.37,322.81,2.2,0.2,0.000,638860.6,638860.6,31807,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1490400065,1773359.00
03/24/2017 20:00,2,0.123,ALERT,212.61,301.47,59.975,1490400003,"201051344001093","219011344069620",29.20,6.00,0,297.87,338.14,3.6,1.6,0.000,640514.3,640514.3,31665,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1490400067,1773360.00
03/24/2017 20:00,2,0.018,ALERT,212.83,301.47,59.944,1490400003,"201051344000900","219011344069620",29.10,5.00,0,299.97,307.18,0.6,0.0,0.000,660013.4,660013.4,31157,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1490400068,1773361.00
03/24/2017 20:00,2,0.084,ALERT,213.29,301.17,59.981,1490400003,"201051344000648","219011344069620",29.46,4.50,0,299.37,339.95,2.5,0.5,0.000,649662.1,649662.1,31225,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1490400070,1773362.00
03/24/2017 20:00,2,0.086,ALERT,213.29,302.37,59.949,1490400003,"201051344000569","219011344069620",29.72,5.50,0,300.57,307.78,2.6,0.6,0.000,662133.2,662133.2,31137,0,0,0,L,1122011218,0,121.33,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1490400072,1773363.00
03/24/2017 20:00,2,0.076,ALERT,213.06,302.07,59.996,1490400003,"201051344000983","219011344069620",29.38,5.50,0,300.57,321.61,2.3,0.3,0.000,652912.1,652912.1,31333,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1490400074,1773364.00
03/24/2017 20:00,2,0.055,ALERT,213.29,301.47,59.975,1490400003,"201051344001158","219011344069620",29.36,4.00,0,299.97,304.18,1.7,0.0,0.000,638904.4,638904.4,31685,0,0,0,L,1122011218,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1490400076,1773365.00
03/24/2017 20:00,2,0.082,ALERT,213.74,302.37,59.970,1490400003,"201051344000576","219011344069620",28.63,5.50,0,300.57,305.08,2.4,0.4,0.000,652864.7,652864.7,31208,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1490400077,1773366.00
03/24/2017 20:00,2,0.033,ALERT,211.93,298.17,59.970,1490400003,"274151322000087","219011344069620",27.51,7.30,0,294.86,300.87,0.0,0.0,0.000,851324.8,851324.8,31561,0,0,0,L,1151911521,0,121.55,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1490400079,1773367.00
03/24/2017 20:15,2,0.000,ALERT,213.06,301.47,59.975,1490400903,"201051344000645","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,651983.7,651983.7,31248,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1490400905,1773368.00
03/24/2017 20:15,2,0.000,ALERT,211.48,298.77,59.965,1490400903,"274151322000085","219011344069620",0.00,6.00,0,296.66,315.90,0.0,0.0,0.000,877224.9,877224.9,31255,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1490400907,1773369.00
03/24/2017 20:15,2,0.000,ALERT,213.29,301.47,59.959,1490400903,"201051344000633","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,638422.0,638422.0,31784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1490400909,1773370.00
03/24/2017 20:15,2,0.000,ALERT,212.61,301.47,59.981,1490400903,"201051344000469","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,641049.6,641049.6,31745,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1490400910,1773371.00
03/24/2017 20:15,2,0.000,ALERT,211.70,300.27,59.981,1490400903,"201051344000646","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,634889.8,634889.8,31649,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1490400912,1773372.00
03/24/2017 20:15,2,0.000,ALERT,211.25,299.37,59.970,1490400903,"274151322000052","219011344069620",0.00,5.00,0,296.36,315.90,0.0,0.0,0.000,908011.0,908011.0,31022,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1490400914,1773373.00
03/24/2017 20:15,2,0.000,ALERT,211.93,300.57,59.975,1490400903,"201051344000585","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,645442.8,645442.8,31808,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1490400916,1773374.00
03/24/2017 20:15,2,0.000,ALERT,211.93,300.87,59.970,1490400903,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,639195.7,639195.7,31524,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1490400918,1773375.00
03/24/2017 20:15,2,0.000,ALERT,212.38,301.47,59.981,1490400903,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,629243.8,629243.8,31723,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1490400919,1773376.00
03/24/2017 20:15,2,0.000,ALERT,211.70,300.57,59.981,1490400903,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,647225.1,647225.1,31612,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1490400921,1773377.00
03/24/2017 20:15,2,0.000,ALERT,211.48,298.17,59.965,1490400903,"274151322000094","219011344069620",0.00,4.50,0,296.06,315.60,0.0,0.0,0.000,740807.5,740807.5,32328,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490400923,1773378.00
03/24/2017 20:15,2,0.000,ALERT,212.61,302.07,59.991,1490400903,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,658555.9,658555.9,31576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1490400925,1773379.00
03/24/2017 20:15,2,0.000,ALERT,211.93,300.87,59.965,1490400903,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,641023.8,641023.8,31731,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1490400927,1773380.00
03/24/2017 20:15,2,0.000,ALERT,211.93,300.27,59.965,1490400903,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,643927.5,643927.5,31704,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1490400928,1773381.00
03/24/2017 20:15,2,0.000,ALERT,212.16,299.97,59.975,1490400903,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,615009.2,615009.2,32011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1490400930,1773382.00
03/24/2017 20:15,2,0.000,ALERT,211.70,298.47,59.981,1490400903,"274151322000083","219011344069620",0.00,5.50,0,296.96,317.40,0.0,0.0,0.000,898977.3,898977.3,31079,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1490400932,1773383.00
03/24/2017 20:15,2,0.000,ALERT,212.16,298.17,59.970,1490400903,"274151322000076","219011344069620",0.00,5.00,0,296.36,315.30,0.0,0.0,0.000,957775.5,957775.5,31188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1490400934,1773384.00
03/24/2017 20:15,2,0.000,ALERT,212.38,302.07,59.975,1490400903,"201051344000868","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,639765.4,639765.4,31776,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1490400935,1773385.00
03/24/2017 20:15,2,0.000,ALERT,211.25,299.37,59.965,1490400903,"274151322000095","219011344069620",0.00,4.50,0,297.87,318.00,0.0,0.0,0.000,948652.9,948652.9,31308,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1490400937,1773386.00
03/24/2017 20:15,2,0.000,ALERT,212.38,301.17,59.965,1490400903,"201051344000988","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,590012.9,590012.9,31812,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1490400939,1773387.00
03/24/2017 20:15,2,0.000,ALERT,211.70,299.67,59.981,1490400903,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,643081.4,643081.4,31892,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1490400941,1773388.00
03/24/2017 20:15,2,0.000,ALERT,212.38,301.47,59.981,1490400903,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,651988.0,651988.0,31403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1490400943,1773389.00
03/24/2017 20:15,2,0.000,ALERT,213.06,301.17,59.928,1490400903,"201051344000853","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,652225.2,652225.2,31243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1490400944,1773390.00
03/24/2017 20:15,2,0.000,ALERT,212.38,300.27,59.981,1490400903,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,644130.0,644130.0,31589,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1490400946,1773391.00
03/24/2017 20:15,2,0.000,ALERT,212.16,300.27,59.959,1490400903,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,640842.7,640842.7,31573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1490400948,1773392.00
03/24/2017 20:15,2,0.000,ALERT,212.16,300.57,59.975,1490400903,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,648659.0,648659.0,31420,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1490400950,1773393.00
03/24/2017 20:15,2,0.000,ALERT,212.16,299.67,59.986,1490400903,"201051344000651","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,637257.3,637257.3,31780,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1490400952,1773394.00
03/24/2017 20:15,2,0.000,ALERT,211.25,298.77,59.981,1490400903,"274151322000088","219011344069620",0.00,5.50,0,296.36,315.60,0.0,0.0,0.000,861191.2,861191.2,31297,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1490400953,1773395.00
03/24/2017 20:15,2,0.000,ALERT,212.16,298.17,59.970,1490400903,"274151322000068","219011344069620",0.00,5.50,0,296.06,314.70,0.0,0.0,0.000,741280.8,741280.8,32253,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490400955,1773396.00
03/24/2017 20:15,2,0.000,ALERT,211.70,300.27,60.028,1490400903,"201051344001135","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,633170.3,633170.3,31795,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1490400957,1773397.00
03/24/2017 20:15,2,0.000,ALERT,212.38,302.07,59.975,1490400903,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,653675.3,653675.3,31650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1490400959,1773398.00
03/24/2017 20:15,2,0.000,ALERT,212.16,299.97,59.981,1490400903,"201051344001203","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,641609.9,641609.9,31850,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1490400961,1773399.00
03/24/2017 20:15,2,0.000,ALERT,211.48,299.67,59.975,1490400903,"274151322000054","219011344069620",0.00,6.00,0,296.66,316.50,0.0,0.0,0.000,879657.6,879657.6,31194,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1490400962,1773400.00
03/24/2017 20:15,2,0.000,ALERT,212.83,300.87,59.975,1490400903,"201051344000867","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,638860.6,638860.6,31809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1490400964,1773401.00
03/24/2017 20:15,2,0.000,ALERT,211.70,299.97,59.970,1490400903,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,640514.4,640514.4,31667,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1490400966,1773402.00
03/24/2017 20:15,2,0.000,ALERT,212.61,301.47,59.981,1490400903,"201051344000900","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,660013.4,660013.4,31159,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1490400968,1773403.00
03/24/2017 20:15,2,0.000,ALERT,212.83,300.57,59.970,1490400903,"201051344000648","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,649662.1,649662.1,31227,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1490400970,1773404.00
03/24/2017 20:15,2,0.000,ALERT,212.83,301.77,59.970,1490400903,"201051344000569","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,662133.3,662133.3,31139,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1490400972,1773405.00
03/24/2017 20:15,2,0.000,ALERT,212.61,301.77,59.996,1490400903,"201051344000983","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,652912.1,652912.1,31335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1490400974,1773406.00
03/24/2017 20:15,2,0.000,ALERT,212.61,301.17,59.965,1490400903,"201051344001158","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,638904.4,638904.4,31687,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1490400975,1773407.00
03/24/2017 20:15,2,0.000,ALERT,213.06,301.77,59.970,1490400903,"201051344000576","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,652864.7,652864.7,31210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1490400977,1773408.00
03/24/2017 20:15,2,0.000,ALERT,211.70,297.87,59.959,1490400903,"274151322000087","219011344069620",0.00,6.30,0,295.76,316.20,0.0,0.0,0.000,851324.8,851324.8,31563,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1490400979,1773409.00
03/24/2017 20:30,2,0.000,ALERT,212.83,301.17,59.996,1490401804,"201051344000645","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,651983.7,651983.7,31250,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401806,1773410.00
03/24/2017 20:30,2,0.000,ALERT,211.25,298.17,59.996,1490401804,"274151322000085","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,877224.9,877224.9,31257,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401808,1773411.00
03/24/2017 20:30,2,0.000,ALERT,213.06,300.87,59.959,1490401804,"201051344000633","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,638422.0,638422.0,31786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401809,1773412.00
03/24/2017 20:30,2,0.000,ALERT,212.61,301.17,60.002,1490401804,"201051344000469","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,641049.6,641049.6,31747,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401811,1773413.00
03/24/2017 20:30,2,0.000,ALERT,211.48,299.97,59.949,1490401804,"201051344000646","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,634889.8,634889.8,31651,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401813,1773414.00
03/24/2017 20:30,2,0.000,ALERT,211.03,299.07,59.981,1490401804,"274151322000052","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,908011.0,908011.0,31024,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401815,1773415.00
03/24/2017 20:30,2,0.000,ALERT,211.70,300.27,59.981,1490401804,"201051344000585","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,645442.8,645442.8,31810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401817,1773416.00
03/24/2017 20:30,2,0.000,ALERT,211.48,300.57,59.981,1490401804,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,639195.7,639195.7,31526,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401818,1773417.00
03/24/2017 20:30,2,0.000,ALERT,212.16,301.17,59.975,1490401804,"201051344000582","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,629243.8,629243.8,31725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401820,1773418.00
03/24/2017 20:30,2,0.000,ALERT,211.25,299.97,59.991,1490401804,"201051344000955","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,647225.1,647225.1,31614,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401822,1773419.00
03/24/2017 20:30,2,0.000,ALERT,211.25,297.57,59.991,1490401804,"274151322000094","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,740807.5,740807.5,32330,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401824,1773420.00
03/24/2017 20:30,2,0.000,ALERT,212.38,301.77,59.954,1490401804,"201051344000579","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,658555.9,658555.9,31578,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401826,1773421.00
03/24/2017 20:30,2,0.000,ALERT,211.48,300.57,59.986,1490401804,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,641023.8,641023.8,31733,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401828,1773422.00
03/24/2017 20:30,2,0.000,ALERT,211.93,300.27,59.996,1490401804,"201051344000438","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,643927.5,643927.5,31706,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401829,1773423.00
03/24/2017 20:30,2,0.000,ALERT,211.93,299.67,59.991,1490401804,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,615009.2,615009.2,32013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401831,1773424.00
03/24/2017 20:30,2,0.000,ALERT,211.03,298.47,59.991,1490401804,"274151322000083","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,898977.3,898977.3,31081,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401833,1773425.00
