ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 20:30,2,0.000,ALERT,211.70,297.87,59.981,1490401804,"274151322000076","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,957775.5,957775.5,31190,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401835,1773426.00
03/24/2017 20:30,2,0.000,ALERT,212.16,301.77,59.991,1490401804,"201051344000868","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,639765.4,639765.4,31778,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401837,1773427.00
03/24/2017 20:30,2,0.000,ALERT,211.25,299.07,59.991,1490401804,"274151322000095","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,948652.9,948652.9,31310,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401838,1773428.00
03/24/2017 20:30,2,0.000,ALERT,212.38,301.17,59.949,1490401804,"201051344000988","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,590012.9,590012.9,31814,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401840,1773429.00
03/24/2017 20:30,2,0.000,ALERT,211.48,299.07,59.986,1490401804,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,643081.4,643081.4,31894,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401842,1773430.00
03/24/2017 20:30,2,0.000,ALERT,212.16,301.17,59.996,1490401804,"201051344000458","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,651988.0,651988.0,31405,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401844,1773431.00
03/24/2017 20:30,2,0.000,ALERT,212.83,301.17,59.986,1490401804,"201051344000853","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,652225.2,652225.2,31245,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401846,1773432.00
03/24/2017 20:30,2,0.000,ALERT,211.93,299.97,59.986,1490401804,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,644130.0,644130.0,31591,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401848,1773433.00
03/24/2017 20:30,2,0.000,ALERT,211.70,299.37,60.007,1490401804,"201051344000917","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,640842.7,640842.7,31575,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401849,1773434.00
03/24/2017 20:30,2,0.000,ALERT,211.93,300.27,59.996,1490401804,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,648659.0,648659.0,31422,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401851,1773435.00
03/24/2017 20:30,2,0.000,ALERT,211.70,299.07,59.996,1490401804,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,637257.3,637257.3,31782,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401853,1773436.00
03/24/2017 20:30,2,0.000,ALERT,210.80,297.57,60.018,1490401804,"274151322000088","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,861191.2,861191.2,31299,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401855,1773437.00
03/24/2017 20:30,2,0.000,ALERT,211.93,297.57,59.986,1490401804,"274151322000068","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,741280.8,741280.8,32255,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401856,1773438.00
03/24/2017 20:30,2,0.000,ALERT,211.03,299.37,59.996,1490401804,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,633170.3,633170.3,31797,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401858,1773439.00
03/24/2017 20:30,2,0.000,ALERT,212.16,301.77,60.002,1490401804,"201051344000594","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,653675.3,653675.3,31652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401860,1773440.00
03/24/2017 20:30,2,0.000,ALERT,211.70,299.67,59.996,1490401804,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,641609.9,641609.9,31852,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401862,1773441.00
03/24/2017 20:30,2,0.000,ALERT,211.03,298.47,60.002,1490401804,"274151322000054","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,879657.6,879657.6,31196,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401864,1773442.00
03/24/2017 20:30,2,0.000,ALERT,212.61,300.87,60.007,1490401804,"201051344000867","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,638860.6,638860.6,31811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401865,1773443.00
03/24/2017 20:30,2,0.000,ALERT,211.48,299.97,60.039,1490401804,"201051344001093","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,640514.4,640514.4,31669,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401867,1773444.00
03/24/2017 20:30,2,0.000,ALERT,212.38,301.17,59.996,1490401804,"201051344000900","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,660013.4,660013.4,31161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401869,1773445.00
03/24/2017 20:30,2,0.000,ALERT,212.61,300.27,60.002,1490401804,"201051344000648","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,649662.1,649662.1,31229,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401871,1773446.00
03/24/2017 20:30,2,0.000,ALERT,212.16,301.47,60.007,1490401804,"201051344000569","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,662133.3,662133.3,31141,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401873,1773447.00
03/24/2017 20:30,2,0.000,ALERT,212.38,301.17,60.007,1490401804,"201051344000983","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,652912.1,652912.1,31337,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490401874,1773448.00
03/24/2017 20:30,2,0.000,ALERT,212.61,301.17,59.981,1490401804,"201051344001158","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,638904.4,638904.4,31689,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401876,1773449.00
03/24/2017 20:30,2,0.000,ALERT,212.83,301.47,60.007,1490401804,"201051344000576","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,652864.7,652864.7,31212,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401878,1773450.00
03/24/2017 20:30,2,0.000,ALERT,211.25,297.26,60.012,1490401804,"274151322000087","219011344069620",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,851324.8,851324.8,31565,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490401880,1773451.00
03/24/2017 20:45,2,0.000,ALERT,212.38,300.87,59.981,1490402704,"201051344000645","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,651983.7,651983.7,31252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402706,1773452.00
03/24/2017 20:45,2,0.000,ALERT,211.25,298.17,59.981,1490402704,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,877224.9,877224.9,31259,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402708,1773453.00
03/24/2017 20:45,2,0.000,ALERT,212.83,300.87,59.991,1490402704,"201051344000633","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,638422.0,638422.0,31788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402710,1773454.00
03/24/2017 20:45,2,0.000,ALERT,212.16,300.87,59.986,1490402704,"201051344000469","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,641049.6,641049.6,31749,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402711,1773455.00
03/24/2017 20:45,2,0.000,ALERT,211.25,299.37,59.986,1490402704,"201051344000646","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,634889.8,634889.8,31653,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402713,1773456.00
03/24/2017 20:45,2,0.000,ALERT,211.03,299.07,59.975,1490402704,"274151322000052","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,908011.0,908011.0,31026,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402715,1773457.00
03/24/2017 20:45,2,0.000,ALERT,211.70,299.67,59.975,1490402704,"201051344000585","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,645442.8,645442.8,31812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402717,1773458.00
03/24/2017 20:45,2,0.000,ALERT,211.25,299.67,59.981,1490402704,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,639195.7,639195.7,31528,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402718,1773459.00
03/24/2017 20:45,2,0.000,ALERT,211.93,300.27,59.959,1490402704,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,629243.8,629243.8,31727,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402720,1773460.00
03/24/2017 20:45,2,0.000,ALERT,211.03,299.37,59.970,1490402704,"201051344000955","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,647225.1,647225.1,31616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402722,1773461.00
03/24/2017 20:45,2,0.000,ALERT,211.25,297.57,59.970,1490402704,"274151322000094","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,740807.5,740807.5,32332,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402724,1773462.00
03/24/2017 20:45,2,0.000,ALERT,212.16,301.47,59.975,1490402704,"201051344000579","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,658555.9,658555.9,31580,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402726,1773463.00
03/24/2017 20:45,2,0.000,ALERT,211.25,299.67,59.970,1490402704,"201051344000890","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,641023.8,641023.8,31735,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402727,1773464.00
03/24/2017 20:45,2,0.000,ALERT,211.48,299.37,59.959,1490402704,"201051344000438","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,643927.5,643927.5,31708,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402729,1773465.00
03/24/2017 20:45,2,0.000,ALERT,211.93,299.07,59.975,1490402704,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,615009.2,615009.2,32015,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402731,1773466.00
03/24/2017 20:45,2,0.000,ALERT,211.25,298.77,59.965,1490402704,"274151322000083","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,898977.3,898977.3,31083,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402733,1773467.00
03/24/2017 20:45,2,0.000,ALERT,211.70,298.47,59.970,1490402704,"274151322000076","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,957775.5,957775.5,31192,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402735,1773468.00
03/24/2017 20:45,2,0.000,ALERT,212.16,301.77,59.970,1490402704,"201051344000868","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,639765.4,639765.4,31780,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402736,1773469.00
03/24/2017 20:45,2,0.000,ALERT,211.25,299.07,59.959,1490402704,"274151322000095","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,948652.9,948652.9,31312,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402738,1773470.00
03/24/2017 20:45,2,0.000,ALERT,212.16,300.87,59.965,1490402704,"201051344000988","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,590012.9,590012.9,31816,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402740,1773471.00
03/24/2017 20:45,2,0.000,ALERT,211.48,299.07,59.933,1490402704,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,643081.4,643081.4,31896,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402742,1773472.00
03/24/2017 20:45,2,0.000,ALERT,212.16,301.17,59.928,1490402704,"201051344000458","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,651988.0,651988.0,31407,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402744,1773473.00
03/24/2017 20:45,2,0.000,ALERT,212.83,301.17,59.965,1490402704,"201051344000853","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,652225.2,652225.2,31247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402746,1773474.00
03/24/2017 20:45,2,0.000,ALERT,211.93,299.67,59.970,1490402704,"201051344000685","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,644130.0,644130.0,31593,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402748,1773475.00
03/24/2017 20:45,2,0.000,ALERT,211.70,299.37,59.981,1490402704,"201051344000917","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,640842.7,640842.7,31577,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402750,1773476.00
03/24/2017 20:45,2,0.000,ALERT,211.70,299.97,59.965,1490402704,"201051344001145","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,648659.0,648659.0,31424,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402751,1773477.00
03/24/2017 20:45,2,0.000,ALERT,211.70,299.07,59.938,1490402704,"201051344000651","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,637257.3,637257.3,31784,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402753,1773478.00
03/24/2017 20:45,2,0.000,ALERT,210.80,298.17,59.938,1490402704,"274151322000088","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,861191.2,861191.2,31301,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402755,1773479.00
03/24/2017 20:45,2,0.000,ALERT,211.70,297.26,59.944,1490402704,"274151322000068","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,741280.8,741280.8,32257,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402757,1773480.00
03/24/2017 20:45,2,0.000,ALERT,211.03,299.67,59.949,1490402704,"201051344001135","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,633170.3,633170.3,31799,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402759,1773481.00
03/24/2017 20:45,2,0.000,ALERT,211.93,301.77,59.986,1490402704,"201051344000594","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,653675.3,653675.3,31654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402760,1773482.00
03/24/2017 20:45,2,0.000,ALERT,211.48,299.07,59.954,1490402704,"201051344001203","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,641609.9,641609.9,31854,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402762,1773483.00
03/24/2017 20:45,2,0.000,ALERT,211.03,298.47,59.954,1490402704,"274151322000054","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,879657.6,879657.6,31198,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402764,1773484.00
03/24/2017 20:45,2,0.000,ALERT,212.38,300.87,59.959,1490402704,"201051344000867","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,638860.6,638860.6,31813,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402766,1773485.00
03/24/2017 20:45,2,0.000,ALERT,211.48,299.67,59.949,1490402704,"201051344001093","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,640514.4,640514.4,31671,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402767,1773486.00
03/24/2017 20:45,2,0.000,ALERT,211.93,300.87,59.954,1490402704,"201051344000900","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,660013.4,660013.4,31163,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402769,1773487.00
03/24/2017 20:45,2,0.000,ALERT,212.38,300.57,59.959,1490402704,"201051344000648","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,649662.1,649662.1,31231,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402771,1773488.00
03/24/2017 20:45,2,0.000,ALERT,212.16,301.47,59.965,1490402704,"201051344000569","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,662133.3,662133.3,31143,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490402773,1773489.00
03/24/2017 20:45,2,0.000,ALERT,212.16,301.17,59.922,1490402704,"201051344000983","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,652912.1,652912.1,31339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402775,1773490.00
03/24/2017 20:45,2,0.000,ALERT,212.38,300.87,59.917,1490402704,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,638904.4,638904.4,31691,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402776,1773491.00
03/24/2017 20:45,2,0.000,ALERT,212.61,301.17,59.954,1490402704,"201051344000576","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,652864.7,652864.7,31214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402778,1773492.00
03/24/2017 20:45,2,0.000,ALERT,211.03,296.96,59.954,1490402704,"274151322000087","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,851324.8,851324.8,31567,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490402780,1773493.00
03/24/2017 21:00,2,0.000,ALERT,212.83,301.17,60.007,1490403603,"201051344000645","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,651983.7,651983.7,31254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403605,1773494.00
03/24/2017 21:00,2,0.000,ALERT,211.25,298.17,59.991,1490403603,"274151322000085","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,877224.9,877224.9,31261,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403607,1773495.00
03/24/2017 21:00,2,0.000,ALERT,212.83,301.17,59.996,1490403603,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,638422.0,638422.0,31790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403609,1773496.00
03/24/2017 21:00,2,0.000,ALERT,212.38,301.17,59.991,1490403603,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,641049.6,641049.6,31751,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403611,1773497.00
03/24/2017 21:00,2,0.000,ALERT,211.25,299.37,59.996,1490403603,"201051344000646","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,634889.8,634889.8,31655,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403613,1773498.00
03/24/2017 21:00,2,0.000,ALERT,211.03,299.37,59.986,1490403603,"274151322000052","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,908011.0,908011.0,31028,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403614,1773499.00
03/24/2017 21:00,2,0.000,ALERT,211.48,299.37,59.996,1490403603,"201051344000585","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,645442.8,645442.8,31814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403616,1773500.00
03/24/2017 21:00,2,0.000,ALERT,211.25,299.97,59.996,1490403603,"201051344001230","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,639195.7,639195.7,31530,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403618,1773501.00
03/24/2017 21:00,2,0.000,ALERT,211.93,300.57,59.996,1490403603,"201051344000582","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,629243.8,629243.8,31729,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403620,1773502.00
03/24/2017 21:00,2,0.000,ALERT,210.80,299.37,59.959,1490403603,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,647225.1,647225.1,31618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403622,1773503.00
03/24/2017 21:00,2,0.000,ALERT,211.03,297.57,59.996,1490403603,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,740807.5,740807.5,32334,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403623,1773504.00
03/24/2017 21:00,2,0.000,ALERT,212.38,301.77,59.986,1490403603,"201051344000579","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,658555.9,658555.9,31582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403625,1773505.00
03/24/2017 21:00,2,0.000,ALERT,211.25,299.37,59.981,1490403603,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,641023.8,641023.8,31737,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403627,1773506.00
03/24/2017 21:00,2,0.000,ALERT,211.48,299.67,59.981,1490403603,"201051344000438","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,643927.5,643927.5,31710,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403629,1773507.00
03/24/2017 21:00,2,0.000,ALERT,211.70,299.07,59.986,1490403603,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,615009.2,615009.2,32017,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403631,1773508.00
03/24/2017 21:00,2,0.000,ALERT,211.03,298.47,59.975,1490403603,"274151322000083","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,898977.3,898977.3,31085,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403632,1773509.00
03/24/2017 21:00,2,0.000,ALERT,211.93,298.77,60.034,1490403603,"274151322000076","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,957775.5,957775.5,31194,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403634,1773510.00
03/24/2017 21:00,2,0.000,ALERT,212.16,302.07,59.991,1490403603,"201051344000868","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,639765.4,639765.4,31782,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403636,1773511.00
03/24/2017 21:00,2,0.000,ALERT,211.03,299.07,59.981,1490403603,"274151322000095","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,948652.9,948652.9,31314,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403638,1773512.00
03/24/2017 21:00,2,0.000,ALERT,212.16,301.17,59.996,1490403603,"201051344000988","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,590012.9,590012.9,31818,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403640,1773513.00
03/24/2017 21:00,2,0.000,ALERT,211.25,298.77,59.981,1490403603,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,643081.4,643081.4,31898,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403641,1773514.00
03/24/2017 21:00,2,0.000,ALERT,212.16,301.47,59.970,1490403603,"201051344000458","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,651988.0,651988.0,31409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403643,1773515.00
03/24/2017 21:00,2,0.000,ALERT,212.83,301.17,59.986,1490403603,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,652225.2,652225.2,31249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403645,1773516.00
03/24/2017 21:00,2,0.000,ALERT,211.70,299.67,59.981,1490403603,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,644130.0,644130.0,31595,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403647,1773517.00
03/24/2017 21:00,2,0.000,ALERT,211.48,299.07,59.949,1490403603,"201051344000917","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,640842.7,640842.7,31579,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403649,1773518.00
03/24/2017 21:00,2,0.000,ALERT,211.70,299.67,59.954,1490403603,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,648659.0,648659.0,31426,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403650,1773519.00
03/24/2017 21:00,2,0.000,ALERT,211.48,298.77,59.986,1490403603,"201051344000651","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,637257.3,637257.3,31786,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403652,1773520.00
03/24/2017 21:00,2,0.000,ALERT,210.80,297.87,59.981,1490403603,"274151322000088","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,861191.2,861191.2,31303,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403654,1773521.00
03/24/2017 21:00,2,0.000,ALERT,211.93,297.57,59.933,1490403603,"274151322000068","219011344069620",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,741280.8,741280.8,32259,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403656,1773522.00
03/24/2017 21:00,2,0.000,ALERT,211.03,299.37,59.981,1490403603,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,633170.3,633170.3,31801,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403658,1773523.00
03/24/2017 21:00,2,0.000,ALERT,211.93,301.77,60.007,1490403603,"201051344000594","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,653675.3,653675.3,31656,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403660,1773524.00
03/24/2017 21:00,2,0.000,ALERT,211.48,299.07,60.002,1490403603,"201051344001203","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,641609.9,641609.9,31856,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403661,1773525.00
03/24/2017 21:00,2,0.000,ALERT,211.03,297.87,59.981,1490403603,"274151322000054","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,879657.6,879657.6,31200,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403663,1773526.00
03/24/2017 21:00,2,0.000,ALERT,212.38,300.87,59.981,1490403603,"201051344000867","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,638860.6,638860.6,31815,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403665,1773527.00
03/24/2017 21:00,2,0.000,ALERT,211.25,299.37,59.986,1490403603,"201051344001093","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,640514.4,640514.4,31673,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403667,1773528.00
03/24/2017 21:00,2,0.000,ALERT,211.93,300.87,59.986,1490403603,"201051344000900","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,660013.4,660013.4,31165,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403669,1773529.00
03/24/2017 21:00,2,0.000,ALERT,212.38,300.57,59.991,1490403603,"201051344000648","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,649662.1,649662.1,31233,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403670,1773530.00
03/24/2017 21:00,2,0.000,ALERT,212.16,301.47,59.986,1490403603,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,662133.3,662133.3,31145,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403672,1773531.00
03/24/2017 21:00,2,0.000,ALERT,212.16,301.47,59.986,1490403603,"201051344000983","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,652912.1,652912.1,31341,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403674,1773532.00
03/24/2017 21:00,2,0.000,ALERT,212.16,301.17,59.986,1490403603,"201051344001158","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,638904.4,638904.4,31693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403676,1773533.00
03/24/2017 21:00,2,0.000,ALERT,212.61,301.47,60.018,1490403603,"201051344000576","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,652864.7,652864.7,31216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490403678,1773534.00
03/24/2017 21:00,2,0.000,ALERT,211.25,296.96,59.981,1490403603,"274151322000087","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,851324.8,851324.8,31569,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490403679,1773535.00
03/24/2017 21:15,2,0.000,ALERT,212.83,301.47,59.965,1490404503,"201051344000645","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,651983.7,651983.7,31256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404505,1773536.00
03/24/2017 21:15,2,0.000,ALERT,211.25,298.17,59.965,1490404503,"274151322000085","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,877224.9,877224.9,31263,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404507,1773537.00
03/24/2017 21:15,2,0.000,ALERT,213.06,301.17,59.944,1490404503,"201051344000633","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,638422.0,638422.0,31792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404509,1773538.00
03/24/2017 21:15,2,0.000,ALERT,212.38,301.47,59.959,1490404503,"201051344000469","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,641049.6,641049.6,31753,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404511,1773539.00
03/24/2017 21:15,2,0.000,ALERT,211.25,299.37,59.959,1490404503,"201051344000646","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,634889.8,634889.8,31657,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404512,1773540.00
03/24/2017 21:15,2,0.000,ALERT,211.03,298.17,59.954,1490404503,"274151322000052","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,908011.0,908011.0,31030,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404514,1773541.00
03/24/2017 21:15,2,0.000,ALERT,211.70,299.67,59.954,1490404503,"201051344000585","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,645442.8,645442.8,31816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404516,1773542.00
03/24/2017 21:15,2,0.000,ALERT,211.25,299.67,59.959,1490404503,"201051344001230","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,639195.7,639195.7,31532,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404518,1773543.00
03/24/2017 21:15,2,0.000,ALERT,211.93,300.57,59.954,1490404503,"201051344000582","219011344069620",0.00,3.00,0,298.77,301.77,0.0,0.0,0.000,629243.8,629243.8,31731,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404519,1773544.00
03/24/2017 21:15,2,0.000,ALERT,211.25,299.67,59.986,1490404503,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,647225.1,647225.1,31620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404521,1773545.00
03/24/2017 21:15,2,0.000,ALERT,211.25,297.87,59.912,1490404503,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,740807.5,740807.5,32336,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404523,1773546.00
03/24/2017 21:15,2,0.000,ALERT,212.38,302.07,59.949,1490404503,"201051344000579","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,658555.9,658555.9,31584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404525,1773547.00
03/24/2017 21:15,2,0.000,ALERT,211.48,300.27,59.959,1490404503,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,641023.8,641023.8,31739,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404527,1773548.00
03/24/2017 21:15,2,0.000,ALERT,211.48,299.67,59.965,1490404503,"201051344000438","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,643927.5,643927.5,31712,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404529,1773549.00
03/24/2017 21:15,2,0.000,ALERT,211.70,299.37,59.954,1490404503,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,615009.2,615009.2,32019,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404530,1773550.00
03/24/2017 21:15,2,0.000,ALERT,211.25,298.17,59.949,1490404503,"274151322000083","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,898977.3,898977.3,31087,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404532,1773551.00
03/24/2017 21:15,2,0.000,ALERT,211.93,298.47,59.944,1490404503,"274151322000076","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,957775.5,957775.5,31196,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404534,1773552.00
03/24/2017 21:15,2,0.000,ALERT,212.38,302.07,59.954,1490404503,"201051344000868","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,639765.4,639765.4,31784,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404536,1773553.00
03/24/2017 21:15,2,0.000,ALERT,211.03,298.77,59.959,1490404503,"274151322000095","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,948652.9,948652.9,31316,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404538,1773554.00
03/24/2017 21:15,2,0.000,ALERT,212.38,301.17,59.965,1490404503,"201051344000988","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,590012.9,590012.9,31820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404540,1773555.00
03/24/2017 21:15,2,0.000,ALERT,211.25,298.77,59.954,1490404503,"201051344001025","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,643081.4,643081.4,31900,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404541,1773556.00
03/24/2017 21:15,2,0.000,ALERT,211.93,301.17,59.965,1490404503,"201051344000458","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,651988.0,651988.0,31411,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404543,1773557.00
03/24/2017 21:15,2,0.000,ALERT,212.83,301.17,59.959,1490404503,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,652225.2,652225.2,31251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404545,1773558.00
03/24/2017 21:15,2,0.000,ALERT,211.70,299.67,59.970,1490404503,"201051344000685","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,644130.0,644130.0,31597,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404547,1773559.00
03/24/2017 21:15,2,0.000,ALERT,211.70,299.07,59.922,1490404503,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,640842.7,640842.7,31581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404549,1773560.00
03/24/2017 21:15,2,0.000,ALERT,211.93,299.97,59.970,1490404503,"201051344001145","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,648659.0,648659.0,31428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404550,1773561.00
03/24/2017 21:15,2,0.000,ALERT,211.48,299.07,59.965,1490404503,"201051344000651","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,637257.3,637257.3,31788,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404552,1773562.00
03/24/2017 21:15,2,0.000,ALERT,210.57,298.17,59.975,1490404503,"274151322000088","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,861191.2,861191.2,31305,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404554,1773563.00
03/24/2017 21:15,2,0.000,ALERT,211.70,297.26,59.970,1490404503,"274151322000068","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,741280.8,741280.8,32261,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404556,1773564.00
03/24/2017 21:15,2,0.000,ALERT,211.25,299.67,59.996,1490404503,"201051344001135","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,633170.3,633170.3,31803,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404557,1773565.00
03/24/2017 21:15,2,0.000,ALERT,211.93,301.77,59.975,1490404503,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,653675.3,653675.3,31658,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404559,1773566.00
03/24/2017 21:15,2,0.000,ALERT,211.70,299.67,59.981,1490404503,"201051344001203","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,641609.9,641609.9,31858,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404561,1773567.00
03/24/2017 21:15,2,0.000,ALERT,210.80,298.47,59.933,1490404503,"274151322000054","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,879657.6,879657.6,31202,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404563,1773568.00
03/24/2017 21:15,2,0.000,ALERT,212.38,300.57,59.981,1490404503,"201051344000867","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,638860.6,638860.6,31817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404565,1773569.00
03/24/2017 21:15,2,0.000,ALERT,211.70,299.67,59.975,1490404503,"201051344001093","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,640514.4,640514.4,31675,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404566,1773570.00
