ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 21:15,2,0.000,ALERT,211.93,301.17,59.975,1490404503,"201051344000900","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,660013.4,660013.4,31167,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404568,1773571.00
03/24/2017 21:15,2,0.000,ALERT,212.16,300.27,59.986,1490404503,"201051344000648","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,649662.1,649662.1,31235,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404570,1773572.00
03/24/2017 21:15,2,0.000,ALERT,212.38,301.77,59.981,1490404503,"201051344000569","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,662133.3,662133.3,31147,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404572,1773573.00
03/24/2017 21:15,2,0.000,ALERT,212.38,301.47,59.933,1490404503,"201051344000983","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,652912.1,652912.1,31343,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404574,1773574.00
03/24/2017 21:15,2,0.000,ALERT,212.38,301.17,60.023,1490404503,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,638904.4,638904.4,31695,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404575,1773575.00
03/24/2017 21:15,2,0.000,ALERT,212.83,302.07,59.986,1490404503,"201051344000576","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,652864.7,652864.7,31218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490404577,1773576.00
03/24/2017 21:15,2,0.000,ALERT,211.03,296.66,59.986,1490404503,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,851324.8,851324.8,31571,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490404579,1773577.00
03/24/2017 21:30,2,0.000,ALERT,212.61,300.87,59.981,1490405403,"201051344000645","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,651983.7,651983.7,31258,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405405,1773578.00
03/24/2017 21:30,2,0.000,ALERT,211.25,298.17,59.975,1490405403,"274151322000085","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,877224.9,877224.9,31265,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405407,1773579.00
03/24/2017 21:30,2,0.000,ALERT,212.61,300.57,59.991,1490405403,"201051344000633","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,638422.0,638422.0,31794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405409,1773580.00
03/24/2017 21:30,2,0.000,ALERT,212.16,300.87,59.949,1490405403,"201051344000469","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,641049.6,641049.6,31755,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405411,1773581.00
03/24/2017 21:30,2,0.000,ALERT,211.25,299.67,60.007,1490405403,"201051344000646","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,634889.8,634889.8,31659,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405412,1773582.00
03/24/2017 21:30,2,0.000,ALERT,211.03,299.07,59.970,1490405403,"274151322000052","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,908011.0,908011.0,31032,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405414,1773583.00
03/24/2017 21:30,2,0.000,ALERT,211.48,299.97,59.986,1490405403,"201051344000585","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,645442.8,645442.8,31818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405416,1773584.00
03/24/2017 21:30,2,0.000,ALERT,211.48,299.97,59.986,1490405403,"201051344001230","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,639195.7,639195.7,31534,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405418,1773585.00
03/24/2017 21:30,2,0.000,ALERT,212.16,300.87,60.023,1490405403,"201051344000582","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,629243.8,629243.8,31733,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405420,1773586.00
03/24/2017 21:30,2,0.000,ALERT,211.25,300.27,59.981,1490405403,"201051344000955","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,647225.1,647225.1,31622,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405421,1773587.00
03/24/2017 21:30,2,0.000,ALERT,211.25,297.87,59.970,1490405403,"274151322000094","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,740807.5,740807.5,32338,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405423,1773588.00
03/24/2017 21:30,2,0.000,ALERT,212.16,301.47,59.986,1490405403,"201051344000579","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,658555.9,658555.9,31586,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405425,1773589.00
03/24/2017 21:30,2,0.000,ALERT,211.48,300.27,59.981,1490405403,"201051344000890","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,641023.8,641023.8,31741,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405427,1773590.00
03/24/2017 21:30,2,0.000,ALERT,211.70,299.67,59.975,1490405403,"201051344000438","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,643927.5,643927.5,31714,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405429,1773591.00
03/24/2017 21:30,2,0.000,ALERT,211.70,299.07,59.986,1490405403,"201051344000417","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,615009.2,615009.2,32021,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405430,1773592.00
03/24/2017 21:30,2,0.000,ALERT,211.48,298.47,59.986,1490405403,"274151322000083","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,898977.3,898977.3,31089,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405432,1773593.00
03/24/2017 21:30,2,0.000,ALERT,211.70,298.47,59.970,1490405403,"274151322000076","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,957775.5,957775.5,31198,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405434,1773594.00
03/24/2017 21:30,2,0.000,ALERT,211.93,301.17,59.981,1490405403,"201051344000868","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,639765.4,639765.4,31786,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405436,1773595.00
03/24/2017 21:30,2,0.000,ALERT,211.25,299.37,60.007,1490405403,"274151322000095","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,948652.9,948652.9,31318,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405438,1773596.00
03/24/2017 21:30,2,0.000,ALERT,211.70,300.27,59.981,1490405403,"201051344000988","219011344069620",0.00,3.70,0,295.46,302.68,0.0,0.0,0.000,590012.9,590012.9,31822,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405439,1773597.00
03/24/2017 21:30,2,0.000,ALERT,211.25,299.07,60.007,1490405403,"201051344001025","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,643081.4,643081.4,31902,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405441,1773598.00
03/24/2017 21:30,2,0.000,ALERT,211.93,300.87,59.954,1490405403,"201051344000458","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,651988.0,651988.0,31413,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405443,1773599.00
03/24/2017 21:30,2,0.000,ALERT,212.61,300.87,59.986,1490405403,"201051344000853","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,652225.2,652225.2,31253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405445,1773600.00
03/24/2017 21:30,2,0.000,ALERT,211.93,299.97,60.012,1490405403,"201051344000685","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,644130.0,644130.0,31599,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405447,1773601.00
03/24/2017 21:30,2,0.000,ALERT,211.70,299.37,59.991,1490405403,"201051344000917","219011344069620",0.00,4.50,0,294.86,300.87,0.0,0.0,0.000,640842.7,640842.7,31583,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405448,1773602.00
03/24/2017 21:30,2,0.000,ALERT,211.70,299.97,59.991,1490405403,"201051344001145","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,648659.0,648659.0,31430,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405450,1773603.00
03/24/2017 21:30,2,0.000,ALERT,211.70,299.07,59.959,1490405403,"201051344000651","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,637257.3,637257.3,31790,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405452,1773604.00
03/24/2017 21:30,2,0.000,ALERT,210.57,298.17,59.970,1490405403,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,861191.2,861191.2,31307,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405454,1773605.00
03/24/2017 21:30,2,0.000,ALERT,211.93,297.57,59.981,1490405403,"274151322000068","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,741280.8,741280.8,32263,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405456,1773606.00
03/24/2017 21:30,2,0.000,ALERT,211.25,299.97,59.938,1490405403,"201051344001135","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,633170.3,633170.3,31805,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405458,1773607.00
03/24/2017 21:30,2,0.000,ALERT,211.70,301.17,60.002,1490405403,"201051344000594","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,653675.3,653675.3,31660,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405459,1773608.00
03/24/2017 21:30,2,0.000,ALERT,211.70,299.67,59.949,1490405403,"201051344001203","219011344069620",0.00,3.00,0,296.06,302.98,0.0,0.0,0.000,641609.9,641609.9,31860,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405461,1773609.00
03/24/2017 21:30,2,0.000,ALERT,210.80,298.17,59.981,1490405403,"274151322000054","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,879657.6,879657.6,31204,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405463,1773610.00
03/24/2017 21:30,2,0.000,ALERT,212.38,300.57,59.986,1490405403,"201051344000867","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,638860.6,638860.6,31819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405465,1773611.00
03/24/2017 21:30,2,0.000,ALERT,211.70,300.27,59.981,1490405403,"201051344001093","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,640514.4,640514.4,31677,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405467,1773612.00
03/24/2017 21:30,2,0.000,ALERT,211.93,300.87,59.996,1490405403,"201051344000900","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,660013.4,660013.4,31169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405468,1773613.00
03/24/2017 21:30,2,0.000,ALERT,212.38,300.57,59.991,1490405403,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,649662.1,649662.1,31237,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405470,1773614.00
03/24/2017 21:30,2,0.000,ALERT,212.16,301.47,59.986,1490405403,"201051344000569","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,662133.3,662133.3,31149,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405472,1773615.00
03/24/2017 21:30,2,0.000,ALERT,212.16,300.87,59.986,1490405403,"201051344000983","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,652912.1,652912.1,31345,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405474,1773616.00
03/24/2017 21:30,2,0.000,ALERT,212.16,300.57,59.944,1490405403,"201051344001158","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,638904.4,638904.4,31697,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405476,1773617.00
03/24/2017 21:30,2,0.000,ALERT,212.61,301.47,59.975,1490405403,"201051344000576","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,652864.7,652864.7,31220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490405477,1773618.00
03/24/2017 21:30,2,0.000,ALERT,211.25,296.96,59.986,1490405403,"274151322000087","219011344069620",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,851324.8,851324.8,31573,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490405479,1773619.00
03/24/2017 21:45,2,0.000,ALERT,213.06,301.17,59.970,1490406303,"201051344000645","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,651983.7,651983.7,31260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406305,1773620.00
03/24/2017 21:45,2,0.000,ALERT,211.48,298.47,59.986,1490406303,"274151322000085","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,877224.9,877224.9,31267,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490406307,1773621.00
03/24/2017 21:45,2,0.000,ALERT,213.29,301.47,59.986,1490406303,"201051344000633","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,638422.0,638422.0,31796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406309,1773622.00
03/24/2017 21:45,2,0.000,ALERT,212.61,301.47,59.986,1490406303,"201051344000469","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,641049.6,641049.6,31757,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406311,1773623.00
03/24/2017 21:45,2,0.000,ALERT,211.48,300.27,59.991,1490406303,"201051344000646","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,634889.8,634889.8,31661,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406313,1773624.00
03/24/2017 21:45,2,0.000,ALERT,211.03,299.37,59.975,1490406303,"274151322000052","219011344069620",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,908011.0,908011.0,31034,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406314,1773625.00
03/24/2017 21:45,2,0.000,ALERT,211.70,300.27,59.981,1490406303,"201051344000585","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,645442.8,645442.8,31820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406316,1773626.00
03/24/2017 21:45,2,0.000,ALERT,211.48,300.27,59.996,1490406303,"201051344001230","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,639195.7,639195.7,31536,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406318,1773627.00
03/24/2017 21:45,2,0.000,ALERT,212.16,300.87,59.986,1490406303,"201051344000582","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,629243.8,629243.8,31735,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490406320,1773628.00
03/24/2017 21:45,2,0.000,ALERT,211.25,299.97,59.986,1490406303,"201051344000955","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,647225.1,647225.1,31624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406322,1773629.00
03/24/2017 21:45,2,0.000,ALERT,211.25,298.17,59.981,1490406303,"274151322000094","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,740807.5,740807.5,32340,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406323,1773630.00
03/24/2017 21:45,2,0.000,ALERT,212.38,301.77,59.991,1490406303,"201051344000579","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,658555.9,658555.9,31588,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406325,1773631.00
03/24/2017 21:45,2,0.000,ALERT,211.48,300.27,59.991,1490406303,"201051344000890","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,641023.8,641023.8,31743,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406327,1773632.00
03/24/2017 21:45,2,0.000,ALERT,211.70,299.97,59.986,1490406303,"201051344000438","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,643927.5,643927.5,31716,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406329,1773633.00
03/24/2017 21:45,2,0.000,ALERT,211.93,299.37,60.007,1490406303,"201051344000417","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,615009.2,615009.2,32023,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406331,1773634.00
03/24/2017 21:45,2,0.000,ALERT,211.48,299.07,59.986,1490406303,"274151322000083","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,898977.3,898977.3,31091,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490406332,1773635.00
03/24/2017 21:45,2,0.000,ALERT,211.93,298.77,59.991,1490406303,"274151322000076","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,957775.5,957775.5,31200,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406334,1773636.00
03/24/2017 21:45,2,0.000,ALERT,212.38,301.77,59.981,1490406303,"201051344000868","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,639765.4,639765.4,31788,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406336,1773637.00
03/24/2017 21:45,2,0.000,ALERT,211.25,299.37,59.965,1490406303,"274151322000095","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,948652.9,948652.9,31320,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406338,1773638.00
03/24/2017 21:45,2,0.000,ALERT,212.38,301.17,59.981,1490406303,"201051344000988","219011344069620",0.00,3.30,0,295.16,302.68,0.0,0.0,0.000,590012.9,590012.9,31824,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406340,1773639.00
03/24/2017 21:45,2,0.000,ALERT,211.70,299.37,59.981,1490406303,"201051344001025","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,643081.4,643081.4,31904,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406341,1773640.00
03/24/2017 21:45,2,0.000,ALERT,212.38,301.17,59.986,1490406303,"201051344000458","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,651988.0,651988.0,31415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406343,1773641.00
03/24/2017 21:45,2,0.000,ALERT,213.06,301.17,59.970,1490406303,"201051344000853","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,652225.2,652225.2,31255,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406345,1773642.00
03/24/2017 21:45,2,0.000,ALERT,212.16,300.27,59.970,1490406303,"201051344000685","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,644130.0,644130.0,31601,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490406347,1773643.00
03/24/2017 21:45,2,0.000,ALERT,211.93,299.37,59.970,1490406303,"201051344000917","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,640842.7,640842.7,31585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406349,1773644.00
03/24/2017 21:45,2,0.000,ALERT,212.16,300.27,59.991,1490406303,"201051344001145","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,648659.0,648659.0,31432,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490406350,1773645.00
03/24/2017 21:45,2,0.000,ALERT,211.70,299.07,59.975,1490406303,"201051344000651","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,637257.3,637257.3,31792,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406352,1773646.00
03/24/2017 21:45,2,0.000,ALERT,211.03,298.47,59.970,1490406303,"274151322000088","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,861191.2,861191.2,31309,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406354,1773647.00
03/24/2017 21:45,2,0.000,ALERT,211.93,297.57,59.975,1490406303,"274151322000068","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,741280.8,741280.8,32265,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406356,1773648.00
03/24/2017 21:45,2,0.000,ALERT,211.70,300.27,59.996,1490406303,"201051344001135","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,633170.3,633170.3,31807,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406358,1773649.00
03/24/2017 21:45,2,0.000,ALERT,212.16,301.77,59.970,1490406303,"201051344000594","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,653675.3,653675.3,31662,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490406359,1773650.00
03/24/2017 21:45,2,0.000,ALERT,211.70,299.67,59.986,1490406303,"201051344001203","219011344069620",0.00,3.00,0,296.36,303.58,0.0,0.0,0.000,641609.9,641609.9,31862,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406361,1773651.00
03/24/2017 21:45,2,0.000,ALERT,211.03,298.77,59.975,1490406303,"274151322000054","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,879657.6,879657.6,31206,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490406363,1773652.00
03/24/2017 21:45,2,0.000,ALERT,212.83,300.87,59.981,1490406303,"201051344000867","219011344069620",0.00,3.70,0,296.66,303.28,0.0,0.0,0.000,638860.6,638860.6,31821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490406365,1773653.00
03/24/2017 21:45,2,0.000,ALERT,211.70,299.97,59.975,1490406303,"201051344001093","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,640514.4,640514.4,31679,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406366,1773654.00
03/24/2017 21:45,2,0.000,ALERT,212.38,301.17,59.975,1490406303,"201051344000900","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,660013.4,660013.4,31171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406368,1773655.00
03/24/2017 21:45,2,0.000,ALERT,212.61,300.57,59.981,1490406303,"201051344000648","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,649662.1,649662.1,31239,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406370,1773656.00
03/24/2017 21:45,2,0.000,ALERT,212.61,301.77,59.986,1490406303,"201051344000569","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,662133.3,662133.3,31151,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406372,1773657.00
03/24/2017 21:45,2,0.000,ALERT,212.38,301.17,59.991,1490406303,"201051344000983","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,652912.1,652912.1,31347,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406374,1773658.00
03/24/2017 21:45,2,0.000,ALERT,212.61,301.17,59.986,1490406303,"201051344001158","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,638904.4,638904.4,31699,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406376,1773659.00
03/24/2017 21:45,2,0.000,ALERT,213.06,301.77,59.959,1490406303,"201051344000576","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,652864.7,652864.7,31222,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406378,1773660.00
03/24/2017 21:45,2,0.000,ALERT,211.25,297.87,59.991,1490406303,"274151322000087","219011344069620",0.00,4.50,0,293.96,299.67,0.0,0.0,0.000,851324.8,851324.8,31575,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490406379,1773661.00
03/24/2017 22:00,2,0.000,ALERT,213.29,301.77,60.028,1490407203,"201051344000645","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,651983.7,651983.7,31262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407205,1773662.00
03/24/2017 22:00,2,0.000,ALERT,211.70,298.77,59.986,1490407203,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,877224.9,877224.9,31269,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407207,1773663.00
03/24/2017 22:00,2,0.000,ALERT,213.29,301.17,59.981,1490407203,"201051344000633","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,638422.0,638422.0,31798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407209,1773664.00
03/24/2017 22:00,2,0.000,ALERT,212.83,301.77,59.986,1490407203,"201051344000469","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,641049.6,641049.6,31759,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407211,1773665.00
03/24/2017 22:00,2,0.000,ALERT,211.70,300.57,60.034,1490407203,"201051344000646","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,634889.8,634889.8,31663,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407213,1773666.00
03/24/2017 22:00,2,0.000,ALERT,211.48,299.07,59.975,1490407203,"274151322000052","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,908011.0,908011.0,31036,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407214,1773667.00
03/24/2017 22:00,2,0.000,ALERT,211.93,300.87,59.986,1490407203,"201051344000585","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,645442.8,645442.8,31822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407216,1773668.00
03/24/2017 22:00,2,0.000,ALERT,211.93,300.57,59.954,1490407203,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,639195.7,639195.7,31538,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407218,1773669.00
03/24/2017 22:00,2,0.000,ALERT,212.61,301.47,59.981,1490407203,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,629243.8,629243.8,31737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407220,1773670.00
03/24/2017 22:00,2,0.000,ALERT,211.70,300.87,60.007,1490407203,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,647225.1,647225.1,31626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407221,1773671.00
03/24/2017 22:00,2,0.000,ALERT,211.70,298.47,59.970,1490407203,"274151322000094","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,740807.5,740807.5,32342,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407223,1773672.00
03/24/2017 22:00,2,0.000,ALERT,212.83,302.37,60.018,1490407203,"201051344000579","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,658555.9,658555.9,31590,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407225,1773673.00
03/24/2017 22:00,2,0.000,ALERT,211.93,301.17,59.986,1490407203,"201051344000890","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,641023.8,641023.8,31745,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407227,1773674.00
03/24/2017 22:00,2,0.000,ALERT,212.16,300.87,59.986,1490407203,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,643927.5,643927.5,31718,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407229,1773675.00
03/24/2017 22:00,2,0.000,ALERT,212.16,299.97,60.023,1490407203,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,615009.2,615009.2,32025,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407230,1773676.00
03/24/2017 22:00,2,0.000,ALERT,211.70,299.67,59.975,1490407203,"274151322000083","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,898977.3,898977.3,31093,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407232,1773677.00
03/24/2017 22:00,2,0.000,ALERT,212.38,299.37,59.970,1490407203,"274151322000076","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,957775.5,957775.5,31202,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407234,1773678.00
03/24/2017 22:00,2,0.000,ALERT,212.61,302.68,60.007,1490407203,"201051344000868","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,639765.4,639765.4,31790,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407236,1773679.00
03/24/2017 22:00,2,0.000,ALERT,211.70,299.97,59.970,1490407203,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,948652.9,948652.9,31322,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407238,1773680.00
03/24/2017 22:00,2,0.000,ALERT,212.61,301.77,59.975,1490407203,"201051344000988","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,590012.9,590012.9,31826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407240,1773681.00
03/24/2017 22:00,2,0.000,ALERT,211.93,299.67,59.970,1490407203,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,643081.4,643081.4,31906,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407241,1773682.00
03/24/2017 22:00,2,0.000,ALERT,212.61,301.77,59.933,1490407203,"201051344000458","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,651988.0,651988.0,31417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407243,1773683.00
03/24/2017 22:00,2,0.000,ALERT,213.06,301.77,59.981,1490407203,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,652225.2,652225.2,31257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407245,1773684.00
03/24/2017 22:00,2,0.000,ALERT,212.38,300.27,59.965,1490407203,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,644130.0,644130.0,31603,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407247,1773685.00
03/24/2017 22:00,2,0.000,ALERT,212.38,300.27,59.986,1490407203,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,640842.7,640842.7,31587,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407249,1773686.00
03/24/2017 22:00,2,0.000,ALERT,212.38,300.57,59.949,1490407203,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,648659.0,648659.0,31434,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407250,1773687.00
03/24/2017 22:00,2,0.000,ALERT,212.38,299.97,59.970,1490407203,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,637257.3,637257.3,31794,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407252,1773688.00
03/24/2017 22:00,2,0.000,ALERT,211.48,298.77,59.975,1490407203,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,861191.2,861191.2,31311,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407254,1773689.00
03/24/2017 22:00,2,0.000,ALERT,212.38,298.47,59.970,1490407203,"274151322000068","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,741280.8,741280.8,32267,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407256,1773690.00
03/24/2017 22:00,2,0.000,ALERT,211.93,300.57,59.975,1490407203,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,633170.3,633170.3,31809,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490407258,1773691.00
03/24/2017 22:00,2,0.000,ALERT,212.38,302.68,59.981,1490407203,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,653675.3,653675.3,31664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407259,1773692.00
03/24/2017 22:00,2,0.000,ALERT,211.93,299.97,59.970,1490407203,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,641609.9,641609.9,31864,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407261,1773693.00
03/24/2017 22:00,2,0.000,ALERT,211.48,298.77,59.981,1490407203,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,879657.6,879657.6,31208,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407263,1773694.00
03/24/2017 22:00,2,0.000,ALERT,213.06,301.47,59.986,1490407203,"201051344000867","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,638860.6,638860.6,31823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407265,1773695.00
03/24/2017 22:00,2,0.000,ALERT,212.16,300.57,59.981,1490407203,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,640514.4,640514.4,31681,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407266,1773696.00
03/24/2017 22:00,2,0.000,ALERT,212.61,301.77,59.986,1490407203,"201051344000900","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,660013.4,660013.4,31173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407268,1773697.00
03/24/2017 22:00,2,0.000,ALERT,213.06,301.47,60.034,1490407203,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,649662.1,649662.1,31241,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407270,1773698.00
03/24/2017 22:00,2,0.000,ALERT,212.83,302.68,60.034,1490407203,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,662133.3,662133.3,31153,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407272,1773699.00
03/24/2017 22:00,2,0.000,ALERT,213.06,302.68,59.981,1490407203,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,652912.1,652912.1,31349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407274,1773700.00
03/24/2017 22:00,2,0.000,ALERT,212.83,301.77,59.996,1490407203,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,638904.4,638904.4,31701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407275,1773701.00
03/24/2017 22:00,2,0.000,ALERT,213.29,302.68,60.023,1490407203,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,652864.7,652864.7,31224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407277,1773702.00
03/24/2017 22:00,2,0.000,ALERT,211.93,298.47,60.007,1490407203,"274151322000087","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,851324.8,851324.8,31577,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490407279,1773703.00
03/24/2017 22:15,2,0.000,ALERT,213.51,301.17,60.002,1490408104,"201051344000645","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,651983.7,651983.7,31264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408106,1773704.00
03/24/2017 22:15,2,0.000,ALERT,212.16,298.47,59.996,1490408104,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,877224.9,877224.9,31271,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408108,1773705.00
03/24/2017 22:15,2,0.000,ALERT,213.51,301.17,59.996,1490408104,"201051344000633","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,638422.0,638422.0,31800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408109,1773706.00
03/24/2017 22:15,2,0.000,ALERT,213.06,301.17,59.981,1490408104,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,641049.6,641049.6,31761,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408111,1773707.00
03/24/2017 22:15,2,0.000,ALERT,212.16,300.57,59.996,1490408104,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,634889.8,634889.8,31665,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408113,1773708.00
03/24/2017 22:15,2,0.000,ALERT,211.93,298.17,59.986,1490408104,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,908011.0,908011.0,31038,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408115,1773709.00
03/24/2017 22:15,2,0.000,ALERT,212.61,300.87,59.996,1490408104,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,645442.8,645442.8,31824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408116,1773710.00
03/24/2017 22:15,2,0.000,ALERT,212.38,301.17,59.949,1490408104,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,639195.7,639195.7,31540,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408118,1773711.00
03/24/2017 22:15,2,0.000,ALERT,212.83,301.47,59.954,1490408104,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,629243.8,629243.8,31739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408120,1773712.00
03/24/2017 22:15,2,0.000,ALERT,212.16,300.57,59.996,1490408104,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,647225.1,647225.1,31628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408122,1773713.00
03/24/2017 22:15,2,0.000,ALERT,212.16,298.17,60.007,1490408104,"274151322000094","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,740807.5,740807.5,32344,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408124,1773714.00
03/24/2017 22:15,2,0.000,ALERT,213.06,302.07,60.018,1490408104,"201051344000579","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,658555.9,658555.9,31592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408125,1773715.00
