ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 22:15,2,0.000,ALERT,212.38,301.17,60.002,1490408104,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,641023.8,641023.8,31747,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408127,1773716.00
03/24/2017 22:15,2,0.000,ALERT,212.61,300.87,60.002,1490408104,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,643927.5,643927.5,31720,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408129,1773717.00
03/24/2017 22:15,2,0.000,ALERT,212.83,300.27,59.996,1490408104,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,615009.2,615009.2,32027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408131,1773718.00
03/24/2017 22:15,2,0.000,ALERT,212.16,299.07,60.002,1490408104,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,898977.3,898977.3,31095,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408132,1773719.00
03/24/2017 22:15,2,0.000,ALERT,212.83,298.77,59.996,1490408104,"274151322000076","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,957775.5,957775.5,31204,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408134,1773720.00
03/24/2017 22:15,2,0.000,ALERT,213.06,302.37,59.991,1490408104,"201051344000868","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,639765.4,639765.4,31792,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408136,1773721.00
03/24/2017 22:15,2,0.000,ALERT,212.16,299.67,59.991,1490408104,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,948652.9,948652.9,31324,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408138,1773722.00
03/24/2017 22:15,2,0.000,ALERT,212.83,301.17,59.991,1490408104,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,590012.9,590012.9,31828,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408140,1773723.00
03/24/2017 22:15,2,0.000,ALERT,212.38,299.97,59.996,1490408104,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,643081.4,643081.4,31908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408142,1773724.00
03/24/2017 22:15,2,0.000,ALERT,212.83,301.17,59.996,1490408104,"201051344000458","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,651988.0,651988.0,31419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408143,1773725.00
03/24/2017 22:15,2,0.000,ALERT,213.74,301.47,59.949,1490408104,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,652225.2,652225.2,31259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408145,1773726.00
03/24/2017 22:15,2,0.000,ALERT,212.83,300.87,59.996,1490408104,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,644130.0,644130.0,31605,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408147,1773727.00
03/24/2017 22:15,2,0.000,ALERT,212.83,300.27,59.965,1490408104,"201051344000917","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,640842.7,640842.7,31589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408149,1773728.00
03/24/2017 22:15,2,0.000,ALERT,212.83,300.87,59.981,1490408104,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,648659.0,648659.0,31436,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408151,1773729.00
03/24/2017 22:15,2,0.000,ALERT,212.61,299.97,60.018,1490408104,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,637257.3,637257.3,31796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408152,1773730.00
03/24/2017 22:15,2,0.000,ALERT,211.93,298.17,59.986,1490408104,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,861191.2,861191.2,31313,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408154,1773731.00
03/24/2017 22:15,2,0.000,ALERT,213.06,298.17,59.986,1490408104,"274151322000068","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,741280.8,741280.8,32269,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408156,1773732.00
03/24/2017 22:15,2,0.000,ALERT,212.16,300.57,59.991,1490408104,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,633170.3,633170.3,31811,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408158,1773733.00
03/24/2017 22:15,2,0.000,ALERT,212.83,302.07,59.986,1490408104,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,653675.3,653675.3,31666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408160,1773734.00
03/24/2017 22:15,2,0.000,ALERT,212.61,300.57,59.991,1490408104,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,641609.9,641609.9,31866,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408161,1773735.00
03/24/2017 22:15,2,0.000,ALERT,211.93,299.07,59.981,1490408104,"274151322000054","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,879657.6,879657.6,31210,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408163,1773736.00
03/24/2017 22:15,2,0.000,ALERT,213.29,300.87,60.028,1490408104,"201051344000867","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,638860.6,638860.6,31825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408165,1773737.00
03/24/2017 22:15,2,0.000,ALERT,212.61,300.87,59.991,1490408104,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,640514.4,640514.4,31683,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408167,1773738.00
03/24/2017 22:15,2,0.000,ALERT,213.06,301.47,59.981,1490408104,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,660013.4,660013.4,31175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408169,1773739.00
03/24/2017 22:15,2,0.000,ALERT,213.29,300.87,59.991,1490408104,"201051344000648","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,649662.1,649662.1,31243,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408170,1773740.00
03/24/2017 22:15,2,0.000,ALERT,213.06,302.07,59.986,1490408104,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,662133.3,662133.3,31155,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490408172,1773741.00
03/24/2017 22:15,2,0.000,ALERT,213.06,301.77,59.959,1490408104,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,652912.1,652912.1,31351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408174,1773742.00
03/24/2017 22:15,2,0.000,ALERT,213.06,301.17,59.991,1490408104,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,638904.4,638904.4,31703,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408176,1773743.00
03/24/2017 22:15,2,0.000,ALERT,213.51,301.77,59.991,1490408104,"201051344000576","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,652864.7,652864.7,31226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408178,1773744.00
03/24/2017 22:15,2,0.000,ALERT,212.16,297.57,59.986,1490408104,"274151322000087","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,851324.8,851324.8,31579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490408179,1773745.00
03/24/2017 22:30,2,0.000,ALERT,213.51,301.77,59.975,1490409003,"201051344000645","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,651983.7,651983.7,31266,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409005,1773746.00
03/24/2017 22:30,2,0.000,ALERT,212.38,299.67,59.975,1490409003,"274151322000085","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,877224.9,877224.9,31273,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409007,1773747.00
03/24/2017 22:30,2,0.000,ALERT,213.74,301.77,59.975,1490409003,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,638422.0,638422.0,31802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409008,1773748.00
03/24/2017 22:30,2,0.000,ALERT,213.29,302.07,59.981,1490409003,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,641049.6,641049.6,31763,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409010,1773749.00
03/24/2017 22:30,2,0.000,ALERT,212.83,301.17,59.986,1490409003,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,634889.8,634889.8,31667,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409012,1773750.00
03/24/2017 22:30,2,0.000,ALERT,211.93,300.87,59.970,1490409003,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,908011.0,908011.0,31040,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409014,1773751.00
03/24/2017 22:30,2,0.000,ALERT,213.29,301.47,59.970,1490409003,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,645442.8,645442.8,31826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409016,1773752.00
03/24/2017 22:30,2,0.000,ALERT,212.83,301.47,59.965,1490409003,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,639195.7,639195.7,31542,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409018,1773753.00
03/24/2017 22:30,2,0.000,ALERT,213.74,302.37,59.965,1490409003,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,629243.8,629243.8,31741,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409019,1773754.00
03/24/2017 22:30,2,0.000,ALERT,212.83,301.47,59.970,1490409003,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,647225.1,647225.1,31630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409021,1773755.00
03/24/2017 22:30,2,0.000,ALERT,212.38,299.67,59.970,1490409003,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,740807.5,740807.5,32346,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409023,1773756.00
03/24/2017 22:30,2,0.000,ALERT,213.29,302.68,59.970,1490409003,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,658555.9,658555.9,31594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409025,1773757.00
03/24/2017 22:30,2,0.000,ALERT,212.83,301.77,59.975,1490409003,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,641023.8,641023.8,31749,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409027,1773758.00
03/24/2017 22:30,2,0.000,ALERT,213.29,301.17,59.965,1490409003,"201051344000438","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,643927.5,643927.5,31722,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409028,1773759.00
03/24/2017 22:30,2,0.000,ALERT,213.51,300.87,59.975,1490409003,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,615009.2,615009.2,32029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409030,1773760.00
03/24/2017 22:30,2,0.000,ALERT,212.38,300.27,59.975,1490409003,"274151322000083","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,898977.3,898977.3,31097,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409032,1773761.00
03/24/2017 22:30,2,0.000,ALERT,213.06,300.57,59.959,1490409003,"274151322000076","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,957775.5,957775.5,31206,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409034,1773762.00
03/24/2017 22:30,2,0.000,ALERT,213.29,302.68,59.965,1490409003,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,639765.4,639765.4,31794,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409036,1773763.00
03/24/2017 22:30,2,0.000,ALERT,212.16,301.17,59.933,1490409003,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,948652.9,948652.9,31326,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409038,1773764.00
03/24/2017 22:30,2,0.000,ALERT,213.06,301.77,59.981,1490409003,"201051344000988","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,590012.9,590012.9,31830,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409039,1773765.00
03/24/2017 22:30,2,0.000,ALERT,213.06,300.57,59.975,1490409003,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,643081.4,643081.4,31910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409041,1773766.00
03/24/2017 22:30,2,0.000,ALERT,213.06,301.77,59.975,1490409003,"201051344000458","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,651988.0,651988.0,31421,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409043,1773767.00
03/24/2017 22:30,2,0.000,ALERT,213.96,302.07,59.975,1490409003,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,652225.2,652225.2,31261,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409045,1773768.00
03/24/2017 22:30,2,0.000,ALERT,213.51,301.47,59.981,1490409003,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,644130.0,644130.0,31607,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409046,1773769.00
03/24/2017 22:30,2,0.000,ALERT,213.29,300.87,59.975,1490409003,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,640842.7,640842.7,31591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409048,1773770.00
03/24/2017 22:30,2,0.000,ALERT,213.29,301.47,59.986,1490409003,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,648659.0,648659.0,31438,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409050,1773771.00
03/24/2017 22:30,2,0.000,ALERT,213.29,300.57,59.996,1490409003,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,637257.3,637257.3,31798,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409052,1773772.00
03/24/2017 22:30,2,0.000,ALERT,212.16,300.27,59.970,1490409003,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,861191.2,861191.2,31315,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409054,1773773.00
03/24/2017 22:30,2,0.000,ALERT,213.29,299.67,59.970,1490409003,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,741280.8,741280.8,32271,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409056,1773774.00
03/24/2017 22:30,2,0.000,ALERT,212.83,301.17,59.981,1490409003,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,633170.3,633170.3,31813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409057,1773775.00
03/24/2017 22:30,2,0.000,ALERT,212.83,302.37,59.975,1490409003,"201051344000594","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,653675.3,653675.3,31668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409059,1773776.00
03/24/2017 22:30,2,0.000,ALERT,213.29,301.47,59.981,1490409003,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,641609.9,641609.9,31868,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409061,1773777.00
03/24/2017 22:30,2,0.000,ALERT,212.61,300.57,59.970,1490409003,"274151322000054","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,879657.6,879657.6,31212,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409063,1773778.00
03/24/2017 22:30,2,0.000,ALERT,213.74,301.77,59.981,1490409003,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,638860.6,638860.6,31827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409065,1773779.00
03/24/2017 22:30,2,0.000,ALERT,213.06,301.47,59.975,1490409003,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,640514.4,640514.4,31685,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409066,1773780.00
03/24/2017 22:30,2,0.000,ALERT,213.29,302.07,59.975,1490409003,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,660013.4,660013.4,31177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409068,1773781.00
03/24/2017 22:30,2,0.000,ALERT,213.74,301.47,59.959,1490409003,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,649662.1,649662.1,31245,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409070,1773782.00
03/24/2017 22:30,2,0.000,ALERT,213.51,302.98,59.986,1490409003,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,662133.3,662133.3,31157,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409072,1773783.00
03/24/2017 22:30,2,0.000,ALERT,213.51,302.07,60.002,1490409003,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,652912.1,652912.1,31353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409074,1773784.00
03/24/2017 22:30,2,0.000,ALERT,213.51,301.77,59.970,1490409003,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,638904.4,638904.4,31705,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409076,1773785.00
03/24/2017 22:30,2,0.000,ALERT,213.96,302.68,59.975,1490409003,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,652864.7,652864.7,31228,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409078,1773786.00
03/24/2017 22:30,2,0.000,ALERT,212.61,299.07,59.981,1490409003,"274151322000087","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,851324.8,851324.8,31581,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409080,1773787.00
03/24/2017 22:45,2,0.000,ALERT,213.06,301.17,59.981,1490409903,"201051344000645","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,651983.7,651983.7,31268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409905,1773788.00
03/24/2017 22:45,2,0.000,ALERT,211.48,298.77,59.938,1490409903,"274151322000085","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,877224.9,877224.9,31275,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409907,1773789.00
03/24/2017 22:45,2,0.000,ALERT,213.06,300.87,59.975,1490409903,"201051344000633","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,638422.0,638422.0,31804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409909,1773790.00
03/24/2017 22:45,2,0.000,ALERT,212.61,301.17,59.986,1490409903,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,641049.6,641049.6,31765,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409911,1773791.00
03/24/2017 22:45,2,0.000,ALERT,211.93,300.27,59.986,1490409903,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,634889.8,634889.8,31669,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409912,1773792.00
03/24/2017 22:45,2,0.000,ALERT,211.48,298.47,59.986,1490409903,"274151322000052","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,908011.0,908011.0,31042,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409914,1773793.00
03/24/2017 22:45,2,0.000,ALERT,212.16,300.27,60.023,1490409903,"201051344000585","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,645442.8,645442.8,31828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409916,1773794.00
03/24/2017 22:45,2,0.000,ALERT,212.16,300.87,59.981,1490409903,"201051344001230","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,639195.7,639195.7,31544,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409918,1773795.00
03/24/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1490409903,"201051344000582","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,629243.8,629243.8,31743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409920,1773796.00
03/24/2017 22:45,2,0.000,ALERT,211.93,300.27,59.986,1490409903,"201051344000955","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,647225.1,647225.1,31632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409921,1773797.00
03/24/2017 22:45,2,0.000,ALERT,211.70,297.87,60.002,1490409903,"274151322000094","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,740807.5,740807.5,32348,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409923,1773798.00
03/24/2017 22:45,2,0.000,ALERT,212.61,301.77,60.012,1490409903,"201051344000579","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,658555.9,658555.9,31596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409925,1773799.00
03/24/2017 22:45,2,0.000,ALERT,211.93,300.57,59.986,1490409903,"201051344000890","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,641023.8,641023.8,31751,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409927,1773800.00
03/24/2017 22:45,2,0.000,ALERT,212.38,300.27,59.986,1490409903,"201051344000438","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,643927.5,643927.5,31724,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409928,1773801.00
03/24/2017 22:45,2,0.000,ALERT,212.61,299.97,60.012,1490409903,"201051344000417","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,615009.2,615009.2,32031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409930,1773802.00
03/24/2017 22:45,2,0.000,ALERT,211.70,298.77,59.975,1490409903,"274151322000083","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,898977.3,898977.3,31099,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409932,1773803.00
03/24/2017 22:45,2,0.000,ALERT,212.16,298.17,59.965,1490409903,"274151322000076","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,957775.5,957775.5,31208,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409934,1773804.00
03/24/2017 22:45,2,0.000,ALERT,212.61,301.47,59.996,1490409903,"201051344000868","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,639765.4,639765.4,31796,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409936,1773805.00
03/24/2017 22:45,2,0.000,ALERT,211.48,299.67,59.975,1490409903,"274151322000095","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,948652.9,948652.9,31328,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409938,1773806.00
03/24/2017 22:45,2,0.000,ALERT,212.61,300.87,59.981,1490409903,"201051344000988","219011344069620",0.00,3.30,0,296.66,303.88,0.0,0.0,0.000,590012.9,590012.9,31832,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409940,1773807.00
03/24/2017 22:45,2,0.000,ALERT,212.16,299.37,59.975,1490409903,"201051344001025","219011344069620",0.00,2.50,0,297.26,303.58,0.0,0.0,0.000,643081.4,643081.4,31912,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409941,1773808.00
03/24/2017 22:45,2,0.000,ALERT,212.38,301.17,59.975,1490409903,"201051344000458","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,651988.0,651988.0,31423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409943,1773809.00
03/24/2017 22:45,2,0.000,ALERT,213.06,300.87,59.975,1490409903,"201051344000853","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,652225.2,652225.2,31263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409945,1773810.00
03/24/2017 22:45,2,0.000,ALERT,212.38,300.27,59.975,1490409903,"201051344000685","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,644130.0,644130.0,31609,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409947,1773811.00
03/24/2017 22:45,2,0.000,ALERT,212.38,299.67,60.018,1490409903,"201051344000917","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,640842.7,640842.7,31593,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409949,1773812.00
03/24/2017 22:45,2,0.000,ALERT,212.38,300.27,59.975,1490409903,"201051344001145","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,648659.0,648659.0,31440,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409950,1773813.00
03/24/2017 22:45,2,0.000,ALERT,212.38,299.37,59.986,1490409903,"201051344000651","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,637257.3,637257.3,31800,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409952,1773814.00
03/24/2017 22:45,2,0.000,ALERT,211.25,298.77,59.970,1490409903,"274151322000088","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,861191.2,861191.2,31317,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409954,1773815.00
03/24/2017 22:45,2,0.000,ALERT,212.38,298.17,59.975,1490409903,"274151322000068","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,741280.8,741280.8,32273,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409956,1773816.00
03/24/2017 22:45,2,0.000,ALERT,211.93,300.27,59.970,1490409903,"201051344001135","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,633170.3,633170.3,31815,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409958,1773817.00
03/24/2017 22:45,2,0.000,ALERT,212.38,301.47,59.981,1490409903,"201051344000594","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,653675.3,653675.3,31670,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409959,1773818.00
03/24/2017 22:45,2,0.000,ALERT,212.38,299.97,59.970,1490409903,"201051344001203","219011344069620",0.00,3.00,0,297.87,304.78,0.0,0.0,0.000,641609.9,641609.9,31870,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409961,1773819.00
03/24/2017 22:45,2,0.000,ALERT,211.48,298.77,59.986,1490409903,"274151322000054","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,879657.6,879657.6,31214,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409963,1773820.00
03/24/2017 22:45,2,0.000,ALERT,212.83,300.57,59.986,1490409903,"201051344000867","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,638860.6,638860.6,31829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409965,1773821.00
03/24/2017 22:45,2,0.000,ALERT,212.16,300.27,59.986,1490409903,"201051344001093","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,640514.4,640514.4,31687,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409966,1773822.00
03/24/2017 22:45,2,0.000,ALERT,212.38,301.17,59.975,1490409903,"201051344000900","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,660013.4,660013.4,31179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409968,1773823.00
03/24/2017 22:45,2,0.000,ALERT,212.83,300.57,59.986,1490409903,"201051344000648","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,649662.1,649662.1,31247,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409970,1773824.00
03/24/2017 22:45,2,0.000,ALERT,212.61,301.77,59.933,1490409903,"201051344000569","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,662133.3,662133.3,31159,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490409972,1773825.00
03/24/2017 22:45,2,0.000,ALERT,212.61,301.17,59.981,1490409903,"201051344000983","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,652912.1,652912.1,31355,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409974,1773826.00
03/24/2017 22:45,2,0.000,ALERT,212.83,301.17,59.975,1490409903,"201051344001158","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,638904.4,638904.4,31707,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409976,1773827.00
03/24/2017 22:45,2,0.000,ALERT,213.29,301.77,59.975,1490409903,"201051344000576","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,652864.7,652864.7,31230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409977,1773828.00
03/24/2017 22:45,2,0.000,ALERT,211.70,297.57,59.970,1490409903,"274151322000087","219011344069620",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,851324.8,851324.8,31583,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490409979,1773829.00
03/24/2017 23:00,2,0.000,ALERT,213.06,301.47,59.986,1490410803,"201051344000645","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,651983.7,651983.7,31270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490410805,1773830.00
03/24/2017 23:00,2,0.000,ALERT,211.93,299.07,59.965,1490410803,"274151322000085","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,877224.9,877224.9,31277,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410807,1773831.00
03/24/2017 23:00,2,0.000,ALERT,213.29,301.17,59.970,1490410803,"201051344000633","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,638422.0,638422.0,31806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410809,1773832.00
03/24/2017 23:00,2,0.000,ALERT,212.83,301.47,59.965,1490410803,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,641049.6,641049.6,31767,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410811,1773833.00
03/24/2017 23:00,2,0.000,ALERT,211.93,300.27,59.959,1490410803,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,634889.8,634889.8,31671,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410813,1773834.00
03/24/2017 23:00,2,0.000,ALERT,211.70,299.37,59.949,1490410803,"274151322000052","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,908011.0,908011.0,31044,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490410814,1773835.00
03/24/2017 23:00,2,0.000,ALERT,212.38,300.57,59.938,1490410803,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,645442.8,645442.8,31830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410816,1773836.00
03/24/2017 23:00,2,0.000,ALERT,212.38,300.87,59.954,1490410803,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,639195.7,639195.7,31546,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490410818,1773837.00
03/24/2017 23:00,2,0.000,ALERT,212.83,301.17,59.944,1490410803,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,629243.8,629243.8,31745,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490410820,1773838.00
03/24/2017 23:00,2,0.000,ALERT,211.93,300.57,59.954,1490410803,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,647225.1,647225.1,31634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410821,1773839.00
03/24/2017 23:00,2,0.000,ALERT,211.93,298.17,59.944,1490410803,"274151322000094","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,740807.5,740807.5,32350,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410823,1773840.00
03/24/2017 23:00,2,0.000,ALERT,212.83,302.37,59.949,1490410803,"201051344000579","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,658555.9,658555.9,31598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410825,1773841.00
03/24/2017 23:00,2,0.000,ALERT,212.16,300.87,59.949,1490410803,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,641023.8,641023.8,31753,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410827,1773842.00
03/24/2017 23:00,2,0.000,ALERT,212.38,300.27,59.949,1490410803,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,643927.5,643927.5,31726,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410829,1773843.00
03/24/2017 23:00,2,0.000,ALERT,212.61,299.97,59.949,1490410803,"201051344000417","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,615009.2,615009.2,32033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490410831,1773844.00
03/24/2017 23:00,2,0.000,ALERT,211.93,299.07,59.944,1490410803,"274151322000083","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,898977.3,898977.3,31101,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410832,1773845.00
03/24/2017 23:00,2,0.000,ALERT,212.38,299.07,59.944,1490410803,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,957775.5,957775.5,31210,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410834,1773846.00
03/24/2017 23:00,2,0.000,ALERT,212.61,302.07,59.954,1490410803,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,639765.4,639765.4,31798,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410836,1773847.00
03/24/2017 23:00,2,0.000,ALERT,211.93,299.97,59.944,1490410803,"274151322000095","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,948652.9,948652.9,31330,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410838,1773848.00
03/24/2017 23:00,2,0.000,ALERT,212.61,301.47,59.970,1490410803,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,590012.9,590012.9,31834,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410840,1773849.00
03/24/2017 23:00,2,0.000,ALERT,212.16,299.67,59.922,1490410803,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,643081.4,643081.4,31914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410841,1773850.00
03/24/2017 23:00,2,0.000,ALERT,212.61,301.77,59.965,1490410803,"201051344000458","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,651988.0,651988.0,31425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410843,1773851.00
03/24/2017 23:00,2,0.000,ALERT,213.29,301.47,59.922,1490410803,"201051344000853","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,652225.2,652225.2,31265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410845,1773852.00
03/24/2017 23:00,2,0.000,ALERT,212.61,300.57,59.970,1490410803,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,644130.0,644130.0,31611,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410847,1773853.00
03/24/2017 23:00,2,0.000,ALERT,212.38,299.97,59.959,1490410803,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,640842.7,640842.7,31595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410849,1773854.00
03/24/2017 23:00,2,0.000,ALERT,212.61,300.57,59.965,1490410803,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,648659.0,648659.0,31442,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410850,1773855.00
03/24/2017 23:00,2,0.000,ALERT,212.38,299.67,59.975,1490410803,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,637257.3,637257.3,31802,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410853,1773856.00
03/24/2017 23:00,2,0.000,ALERT,211.48,299.07,59.959,1490410803,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,861191.2,861191.2,31319,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410854,1773857.00
03/24/2017 23:00,2,0.000,ALERT,212.61,298.47,59.965,1490410803,"274151322000068","219011344069620",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,741280.8,741280.8,32275,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410856,1773858.00
03/24/2017 23:00,2,0.000,ALERT,212.16,300.27,59.965,1490410803,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,633170.3,633170.3,31817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410858,1773859.00
03/24/2017 23:00,2,0.000,ALERT,212.38,302.07,59.986,1490410803,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,653675.3,653675.3,31672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410860,1773860.00
