ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2017 23:00,2,0.000,ALERT,212.38,300.27,59.970,1490410803,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,641609.9,641609.9,31872,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410862,1773861.00
03/24/2017 23:00,2,0.000,ALERT,211.70,299.07,59.959,1490410803,"274151322000054","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,879657.6,879657.6,31216,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490410863,1773862.00
03/24/2017 23:00,2,0.000,ALERT,212.83,300.87,59.970,1490410803,"201051344000867","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,638860.6,638860.6,31831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410865,1773863.00
03/24/2017 23:00,2,0.000,ALERT,212.38,300.27,59.970,1490410803,"201051344001093","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,640514.4,640514.4,31689,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410867,1773864.00
03/24/2017 23:00,2,0.000,ALERT,212.38,301.47,60.007,1490410803,"201051344000900","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,660013.4,660013.4,31181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410869,1773865.00
03/24/2017 23:00,2,0.000,ALERT,212.83,300.87,59.970,1490410803,"201051344000648","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,649662.1,649662.1,31249,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410870,1773866.00
03/24/2017 23:00,2,0.000,ALERT,212.83,302.07,59.975,1490410803,"201051344000569","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,662133.3,662133.3,31161,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490410872,1773867.00
03/24/2017 23:00,2,0.000,ALERT,212.61,301.77,59.970,1490410803,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,652912.1,652912.1,31357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490410874,1773868.00
03/24/2017 23:00,2,0.000,ALERT,212.83,301.17,59.975,1490410803,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,638904.4,638904.4,31709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410876,1773869.00
03/24/2017 23:00,2,0.000,ALERT,213.06,302.07,59.975,1490410803,"201051344000576","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,652864.7,652864.7,31232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410878,1773870.00
03/24/2017 23:00,2,0.000,ALERT,211.93,297.87,59.959,1490410803,"274151322000087","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,851324.8,851324.8,31585,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490410879,1773871.00
03/24/2017 23:15,2,0.000,ALERT,213.06,301.47,59.996,1490411703,"201051344000645","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,651983.7,651983.7,31272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411705,1773872.00
03/24/2017 23:15,2,0.000,ALERT,211.70,299.37,59.991,1490411703,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,877224.9,877224.9,31279,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411707,1773873.00
03/24/2017 23:15,2,0.000,ALERT,213.29,301.47,59.938,1490411703,"201051344000633","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,638422.0,638422.0,31808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411709,1773874.00
03/24/2017 23:15,2,0.000,ALERT,212.83,301.77,60.012,1490411703,"201051344000469","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,641049.6,641049.6,31769,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411710,1773875.00
03/24/2017 23:15,2,0.000,ALERT,212.16,300.87,59.991,1490411703,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,634889.8,634889.8,31673,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411712,1773876.00
03/24/2017 23:15,2,0.000,ALERT,211.48,299.67,59.975,1490411703,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,908011.0,908011.0,31046,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411714,1773877.00
03/24/2017 23:15,2,0.000,ALERT,212.61,300.87,59.991,1490411703,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,645442.8,645442.8,31832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411716,1773878.00
03/24/2017 23:15,2,0.000,ALERT,212.16,300.87,59.933,1490411703,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,639195.7,639195.7,31548,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411718,1773879.00
03/24/2017 23:15,2,0.000,ALERT,212.83,301.17,59.938,1490411703,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.68,0.0,0.0,0.000,629243.8,629243.8,31747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411720,1773880.00
03/24/2017 23:15,2,0.000,ALERT,211.93,300.27,59.975,1490411703,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,647225.1,647225.1,31636,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411721,1773881.00
03/24/2017 23:15,2,0.000,ALERT,211.70,299.07,59.965,1490411703,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,740807.5,740807.5,32352,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411723,1773882.00
03/24/2017 23:15,2,0.000,ALERT,212.83,302.07,59.986,1490411703,"201051344000579","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,658555.9,658555.9,31600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411725,1773883.00
03/24/2017 23:15,2,0.000,ALERT,212.16,300.87,59.981,1490411703,"201051344000890","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,641023.8,641023.8,31755,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411727,1773884.00
03/24/2017 23:15,2,0.000,ALERT,212.16,300.27,59.975,1490411703,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,643927.5,643927.5,31728,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411729,1773885.00
03/24/2017 23:15,2,0.000,ALERT,212.38,299.97,60.023,1490411703,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,615009.2,615009.2,32035,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411730,1773886.00
03/24/2017 23:15,2,0.000,ALERT,211.48,299.67,59.975,1490411703,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,898977.3,898977.3,31103,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411732,1773887.00
03/24/2017 23:15,2,0.000,ALERT,212.38,299.07,59.975,1490411703,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,957775.5,957775.5,31212,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411734,1773888.00
03/24/2017 23:15,2,0.000,ALERT,212.61,302.07,59.981,1490411703,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,639765.4,639765.4,31800,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411736,1773889.00
03/24/2017 23:15,2,0.000,ALERT,211.70,300.57,59.959,1490411703,"274151322000095","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,948652.9,948652.9,31332,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411738,1773890.00
03/24/2017 23:15,2,0.000,ALERT,212.38,301.47,59.981,1490411703,"201051344000988","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,590012.9,590012.9,31836,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411739,1773891.00
03/24/2017 23:15,2,0.000,ALERT,211.93,299.67,59.981,1490411703,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,643081.4,643081.4,31916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411741,1773892.00
03/24/2017 23:15,2,0.000,ALERT,212.61,302.07,59.981,1490411703,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,651988.0,651988.0,31427,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411743,1773893.00
03/24/2017 23:15,2,0.000,ALERT,213.29,301.77,59.970,1490411703,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,652225.2,652225.2,31267,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411745,1773894.00
03/24/2017 23:15,2,0.000,ALERT,212.61,300.57,60.012,1490411703,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,644130.0,644130.0,31613,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411747,1773895.00
03/24/2017 23:15,2,0.000,ALERT,212.38,299.97,59.975,1490411703,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,640842.7,640842.7,31597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411749,1773896.00
03/24/2017 23:15,2,0.000,ALERT,212.61,300.57,59.970,1490411703,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,648659.0,648659.0,31444,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411750,1773897.00
03/24/2017 23:15,2,0.000,ALERT,212.38,299.97,59.970,1490411703,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,637257.3,637257.3,31804,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490411752,1773898.00
03/24/2017 23:15,2,0.000,ALERT,211.48,299.37,59.954,1490411703,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,861191.2,861191.2,31321,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411754,1773899.00
03/24/2017 23:15,2,0.000,ALERT,212.61,298.77,59.954,1490411703,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,741280.8,741280.8,32277,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411756,1773900.00
03/24/2017 23:15,2,0.000,ALERT,211.93,300.27,59.965,1490411703,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,633170.3,633170.3,31819,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411758,1773901.00
03/24/2017 23:15,2,0.000,ALERT,212.38,302.07,59.965,1490411703,"201051344000594","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,653675.3,653675.3,31674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411759,1773902.00
03/24/2017 23:15,2,0.000,ALERT,212.38,300.27,59.975,1490411703,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,641609.9,641609.9,31874,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411761,1773903.00
03/24/2017 23:15,2,0.000,ALERT,211.48,299.37,59.954,1490411703,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,879657.6,879657.6,31218,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411763,1773904.00
03/24/2017 23:15,2,0.000,ALERT,213.06,301.17,59.965,1490411703,"201051344000867","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,638860.6,638860.6,31833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411765,1773905.00
03/24/2017 23:15,2,0.000,ALERT,212.16,299.97,59.928,1490411703,"201051344001093","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,640514.4,640514.4,31691,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411767,1773906.00
03/24/2017 23:15,2,0.000,ALERT,212.61,301.47,59.965,1490411703,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,660013.4,660013.4,31183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411768,1773907.00
03/24/2017 23:15,2,0.000,ALERT,212.83,300.87,59.965,1490411703,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,649662.1,649662.1,31251,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411770,1773908.00
03/24/2017 23:15,2,0.000,ALERT,212.83,302.07,59.970,1490411703,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,662133.3,662133.3,31163,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411772,1773909.00
03/24/2017 23:15,2,0.000,ALERT,212.61,301.77,59.970,1490411703,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,652912.1,652912.1,31359,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411774,1773910.00
03/24/2017 23:15,2,0.000,ALERT,212.83,301.47,59.970,1490411703,"201051344001158","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,638904.4,638904.4,31711,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411776,1773911.00
03/24/2017 23:15,2,0.000,ALERT,213.29,302.07,59.970,1490411703,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,652864.7,652864.7,31234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411778,1773912.00
03/24/2017 23:15,2,0.000,ALERT,211.70,298.17,59.959,1490411703,"274151322000087","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,851324.8,851324.8,31587,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490411779,1773913.00
03/24/2017 23:30,2,0.000,ALERT,213.29,301.17,59.991,1490412604,"201051344000645","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,651983.7,651983.7,31274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412606,1773914.00
03/24/2017 23:30,2,0.000,ALERT,212.16,298.77,60.002,1490412604,"274151322000085","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,877224.9,877224.9,31281,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412608,1773915.00
03/24/2017 23:30,2,0.000,ALERT,213.74,301.47,60.002,1490412604,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,638422.0,638422.0,31810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412609,1773916.00
03/24/2017 23:30,2,0.000,ALERT,213.06,301.47,60.007,1490412604,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,641049.6,641049.6,31771,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412611,1773917.00
03/24/2017 23:30,2,0.000,ALERT,212.38,301.17,60.002,1490412604,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,634889.8,634889.8,31675,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412613,1773918.00
03/24/2017 23:30,2,0.000,ALERT,211.93,299.67,59.996,1490412604,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,908011.0,908011.0,31048,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412615,1773919.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.47,60.018,1490412604,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,645442.8,645442.8,31834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412616,1773920.00
03/24/2017 23:30,2,0.000,ALERT,212.61,301.77,60.018,1490412604,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,639195.7,639195.7,31550,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412618,1773921.00
03/24/2017 23:30,2,0.000,ALERT,213.06,302.37,60.012,1490412604,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,629243.8,629243.8,31749,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412620,1773922.00
03/24/2017 23:30,2,0.000,ALERT,212.38,301.47,60.002,1490412604,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,647225.1,647225.1,31638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412622,1773923.00
03/24/2017 23:30,2,0.000,ALERT,212.38,299.07,59.991,1490412604,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,740807.5,740807.5,32354,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412624,1773924.00
03/24/2017 23:30,2,0.000,ALERT,213.06,302.68,60.002,1490412604,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,658555.9,658555.9,31602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412625,1773925.00
03/24/2017 23:30,2,0.000,ALERT,212.38,301.77,60.018,1490412604,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,641023.8,641023.8,31757,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412627,1773926.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.47,60.002,1490412604,"201051344000438","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,643927.5,643927.5,31730,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412629,1773927.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.17,60.012,1490412604,"201051344000417","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,615009.2,615009.2,32037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412631,1773928.00
03/24/2017 23:30,2,0.000,ALERT,212.38,300.57,59.991,1490412604,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,898977.3,898977.3,31105,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412633,1773929.00
03/24/2017 23:30,2,0.000,ALERT,213.06,299.97,59.991,1490412604,"274151322000076","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,957775.5,957775.5,31214,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412635,1773930.00
03/24/2017 23:30,2,0.000,ALERT,213.06,302.68,59.991,1490412604,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,639765.4,639765.4,31802,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412637,1773931.00
03/24/2017 23:30,2,0.000,ALERT,212.38,300.57,59.991,1490412604,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,948652.9,948652.9,31334,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412639,1773932.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.77,59.996,1490412604,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,590012.9,590012.9,31838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412641,1773933.00
03/24/2017 23:30,2,0.000,ALERT,212.38,300.57,59.981,1490412604,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,643081.4,643081.4,31918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412642,1773934.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.77,59.981,1490412604,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,651988.0,651988.0,31429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412644,1773935.00
03/24/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1490412604,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,652225.2,652225.2,31269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412646,1773936.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.47,59.986,1490412604,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,644130.0,644130.0,31615,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412648,1773937.00
03/24/2017 23:30,2,0.000,ALERT,212.83,300.87,59.986,1490412604,"201051344000917","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,640842.7,640842.7,31599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412649,1773938.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.77,59.986,1490412604,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,648659.0,648659.0,31446,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412651,1773939.00
03/24/2017 23:30,2,0.000,ALERT,212.83,300.57,59.975,1490412604,"201051344000651","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,637257.3,637257.3,31806,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412653,1773940.00
03/24/2017 23:30,2,0.000,ALERT,211.70,298.77,59.970,1490412604,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,861191.2,861191.2,31323,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412655,1773941.00
03/24/2017 23:30,2,0.000,ALERT,213.06,299.37,59.970,1490412604,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,741280.8,741280.8,32279,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412657,1773942.00
03/24/2017 23:30,2,0.000,ALERT,212.38,301.17,59.975,1490412604,"201051344001135","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,633170.3,633170.3,31821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412658,1773943.00
03/24/2017 23:30,2,0.000,ALERT,212.61,302.37,59.981,1490412604,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,653675.3,653675.3,31676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412660,1773944.00
03/24/2017 23:30,2,0.000,ALERT,212.61,301.17,59.970,1490412604,"201051344001203","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,641609.9,641609.9,31876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412662,1773945.00
03/24/2017 23:30,2,0.000,ALERT,212.16,299.97,59.981,1490412604,"274151322000054","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,879657.6,879657.6,31220,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412664,1773946.00
03/24/2017 23:30,2,0.000,ALERT,213.29,301.17,59.965,1490412604,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,638860.6,638860.6,31835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412665,1773947.00
03/24/2017 23:30,2,0.000,ALERT,212.61,301.47,59.970,1490412604,"201051344001093","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,640514.4,640514.4,31693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412667,1773948.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.77,59.975,1490412604,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,660013.4,660013.4,31185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412669,1773949.00
03/24/2017 23:30,2,0.000,ALERT,213.06,301.17,59.975,1490412604,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,649662.1,649662.1,31253,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412671,1773950.00
03/24/2017 23:30,2,0.000,ALERT,213.06,302.37,59.933,1490412604,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,662133.3,662133.3,31165,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412673,1773951.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.77,59.981,1490412604,"201051344000983","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,652912.1,652912.1,31361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412675,1773952.00
03/24/2017 23:30,2,0.000,ALERT,212.83,301.47,59.986,1490412604,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,638904.4,638904.4,31713,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412676,1773953.00
03/24/2017 23:30,2,0.000,ALERT,213.51,302.07,59.965,1490412604,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,652864.7,652864.7,31236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490412678,1773954.00
03/24/2017 23:30,2,0.000,ALERT,212.38,298.77,59.975,1490412604,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,851324.8,851324.8,31589,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490412680,1773955.00
03/24/2017 23:45,2,0.000,ALERT,213.96,302.98,60.018,1490413503,"201051344000645","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,651983.7,651983.7,31276,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413505,1773956.00
03/24/2017 23:45,2,0.000,ALERT,212.83,300.27,59.981,1490413503,"274151322000085","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,877224.9,877224.9,31283,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413507,1773957.00
03/24/2017 23:45,2,0.000,ALERT,214.19,302.68,59.954,1490413503,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,638422.0,638422.0,31812,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413509,1773958.00
03/24/2017 23:45,2,0.000,ALERT,213.51,302.98,59.975,1490413503,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,641049.6,641049.6,31773,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413511,1773959.00
03/24/2017 23:45,2,0.000,ALERT,212.61,301.17,60.028,1490413503,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,634889.8,634889.8,31677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413513,1773960.00
03/24/2017 23:45,2,0.000,ALERT,212.61,301.17,59.981,1490413503,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,908011.0,908011.0,31050,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413514,1773961.00
03/24/2017 23:45,2,0.000,ALERT,213.06,301.77,59.986,1490413503,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,645442.8,645442.8,31836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413516,1773962.00
03/24/2017 23:45,2,0.000,ALERT,212.83,302.07,59.981,1490413503,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,639195.7,639195.7,31552,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413518,1773963.00
03/24/2017 23:45,2,0.000,ALERT,213.29,302.37,59.981,1490413503,"201051344000582","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,629243.8,629243.8,31751,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413520,1773964.00
03/24/2017 23:45,2,0.000,ALERT,212.61,301.17,60.018,1490413503,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,647225.1,647225.1,31640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413522,1773965.00
03/24/2017 23:45,2,0.000,ALERT,212.83,299.97,59.975,1490413503,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,740807.5,740807.5,32356,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413523,1773966.00
03/24/2017 23:45,2,0.000,ALERT,213.51,303.58,59.954,1490413503,"201051344000579","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,658555.9,658555.9,31604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413525,1773967.00
03/24/2017 23:45,2,0.000,ALERT,212.83,302.07,59.986,1490413503,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,641023.8,641023.8,31759,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413527,1773968.00
03/24/2017 23:45,2,0.000,ALERT,213.06,301.17,59.996,1490413503,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,643927.5,643927.5,31732,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413529,1773969.00
03/24/2017 23:45,2,0.000,ALERT,213.29,301.17,60.018,1490413503,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,615009.2,615009.2,32039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413531,1773970.00
03/24/2017 23:45,2,0.000,ALERT,213.06,300.87,59.981,1490413503,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,898977.3,898977.3,31107,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413532,1773971.00
03/24/2017 23:45,2,0.000,ALERT,213.29,300.57,59.986,1490413503,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,957775.5,957775.5,31216,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413534,1773972.00
03/24/2017 23:45,2,0.000,ALERT,213.51,304.18,59.996,1490413503,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,639765.4,639765.4,31804,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413536,1773973.00
03/24/2017 23:45,2,0.000,ALERT,212.61,301.47,59.986,1490413503,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,948652.9,948652.9,31336,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413538,1773974.00
03/24/2017 23:45,2,0.000,ALERT,213.29,302.98,59.996,1490413503,"201051344000988","219011344069620",0.00,3.30,0,297.26,304.18,0.0,0.0,0.000,590012.9,590012.9,31840,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413540,1773975.00
03/24/2017 23:45,2,0.000,ALERT,212.83,300.57,59.996,1490413503,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,643081.4,643081.4,31920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413541,1773976.00
03/24/2017 23:45,2,0.000,ALERT,213.51,303.58,59.991,1490413503,"201051344000458","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,651988.0,651988.0,31431,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413543,1773977.00
03/24/2017 23:45,2,0.000,ALERT,214.19,303.28,59.996,1490413503,"201051344000853","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,652225.2,652225.2,31271,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413545,1773978.00
03/24/2017 23:45,2,0.000,ALERT,213.29,301.47,59.954,1490413503,"201051344000685","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,644130.0,644130.0,31617,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413547,1773979.00
03/24/2017 23:45,2,0.000,ALERT,213.06,300.87,59.949,1490413503,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,640842.7,640842.7,31601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413549,1773980.00
03/24/2017 23:45,2,0.000,ALERT,213.29,301.77,60.034,1490413503,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,648659.0,648659.0,31448,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413550,1773981.00
03/24/2017 23:45,2,0.000,ALERT,213.06,300.87,60.012,1490413503,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,637257.3,637257.3,31808,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413552,1773982.00
03/24/2017 23:45,2,0.000,ALERT,212.38,299.97,60.002,1490413503,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,861191.2,861191.2,31325,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413554,1773983.00
03/24/2017 23:45,2,0.000,ALERT,213.51,299.97,59.996,1490413503,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,741280.8,741280.8,32281,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413556,1773984.00
03/24/2017 23:45,2,0.000,ALERT,212.38,301.17,60.002,1490413503,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,633170.3,633170.3,31823,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413558,1773985.00
03/24/2017 23:45,2,0.000,ALERT,213.06,303.88,59.996,1490413503,"201051344000594","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,653675.3,653675.3,31678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413559,1773986.00
03/24/2017 23:45,2,0.000,ALERT,213.06,301.17,60.028,1490413503,"201051344001203","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,641609.9,641609.9,31878,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413561,1773987.00
03/24/2017 23:45,2,0.000,ALERT,212.61,300.87,59.991,1490413503,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,879657.6,879657.6,31222,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413563,1773988.00
03/24/2017 23:45,2,0.000,ALERT,213.74,302.37,60.002,1490413503,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,638860.6,638860.6,31837,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413565,1773989.00
03/24/2017 23:45,2,0.000,ALERT,212.83,301.47,60.002,1490413503,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,640514.4,640514.4,31695,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413567,1773990.00
03/24/2017 23:45,2,0.000,ALERT,213.51,303.28,60.028,1490413503,"201051344000900","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,660013.4,660013.4,31187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413568,1773991.00
03/24/2017 23:45,2,0.000,ALERT,213.74,302.68,59.996,1490413503,"201051344000648","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,649662.1,649662.1,31255,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413570,1773992.00
03/24/2017 23:45,2,0.000,ALERT,213.51,303.58,60.002,1490413503,"201051344000569","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,662133.3,662133.3,31167,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413572,1773993.00
03/24/2017 23:45,2,0.000,ALERT,213.51,303.58,59.959,1490413503,"201051344000983","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,652912.1,652912.1,31363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413574,1773994.00
03/24/2017 23:45,2,0.000,ALERT,213.74,302.98,59.996,1490413503,"201051344001158","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,638904.4,638904.4,31715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413576,1773995.00
03/24/2017 23:45,2,0.000,ALERT,213.96,303.58,59.970,1490413503,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,652864.7,652864.7,31238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490413577,1773996.00
03/24/2017 23:45,2,0.000,ALERT,212.61,299.37,59.986,1490413503,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,851324.8,851324.8,31591,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490413579,1773997.00
